#SPS-Log;taeglich;Hauscomputer;****;(P_mittl);[W];(          );[-];(�l_Brenner);[min/d];(Temp_A_DS);[�C];(Solarertrag);[kWh/d];(Heiz�l);[l/d];(Pumpe_Hzg);[min/d];(Heizung);[kWh/d];(Warmwasser);[kWh/d];
29.05.2010;00:00:00;423100799;704956;1;31,53;0;0,00;0;81,42;1;13,09;1;21,12;1;3,43;0;501,25;1;16,40;1;12,22;
30.05.2010;00:00:00;423187199;791356;1;31,43;0;0,00;0;98,38;1;13,86;1;5,58;1;3,27;0;432,73;1;13,59;1;20,90;
31.05.2010;00:00:00;423273599;877756;1;31,09;0;0,00;0;120,10;1;11,53;1;0,47;1;3,96;0;421,20;1;29,31;1;12,82;
01.06.2010;00:00:00;423359999;964156;1;31,11;0;0,00;0;127,52;1;11,25;1;1,17;1;4,83;0;460,47;1;33,13;1;11,62;
02.06.2010;00:00:00;423446399;1050556;1;30,83;0;0,00;0;82,40;1;16,13;1;23,67;1;5,13;0;277,30;1;14,01;1;14,89;
03.06.2010;00:00:00;423532799;1136956;1;30,71;0;0,00;0;53,83;1;16,65;1;21,76;1;3,31;0;294,55;1;12,77;1;6,15;
04.06.2010;00:00:00;423619199;1223356;1;30,72;0;0,00;0;49,13;1;15,91;1;20,71;1;2,16;0;348,63;1;14,29;1;2,96;
05.06.2010;00:00:00;423705599;1309756;1;30,62;0;0,00;0;30,62;1;17,13;1;20,16;1;1,98;0;205,73;1;8,15;1;2,57;
06.06.2010;00:00:00;423791999;1396156;1;30,49;0;0,00;0;0,00;1;18,75;1;21,25;1;1,23;0;0,00;0;0,00;0;0,00;
07.06.2010;00:00:00;423878399;1482556;1;30,36;0;0,00;0;36,43;1;15,73;1;3,11;1;0,00;0;0,00;1;2,39;1;10,38;
08.06.2010;00:00:00;423964799;1568956;1;30,20;0;0,00;0;55,47;1;17,47;1;15,16;1;1,46;0;204,20;1;10,16;1;9,33;
09.06.2010;00:00:00;424051199;1655356;1;30,19;0;0,00;0;42,03;1;21,56;1;13,84;1;2,23;0;119,68;1;4,14;1;10,66;
10.06.2010;00:00:01;424137599;1741756;1;30,07;0;0,00;0;20,67;1;19,63;1;8,25;1;1,69;0;0,00;1;1,89;1;5,35;
11.06.2010;00:00:00;424223999;1828156;1;30,01;0;0,00;0;26,38;1;19,91;1;8,53;1;0,83;0;0,00;1;1,21;1;8,05;
12.06.2010;00:00:01;424310399;1914556;1;30,01;0;0,00;0;21,15;1;15,70;1;10,80;1;1,06;0;0,00;1;1,41;1;5,93;
13.06.2010;00:00:00;424396799;2000956;1;29,87;0;0,00;0;70,10;1;14,19;1;7,38;1;0,85;0;204,13;1;5,75;1;18,86;
14.06.2010;00:00:00;424483199;2087356;1;29,90;0;0,00;0;76,93;1;15,81;1;16,24;1;2,82;0;369,78;1;16,17;1;10,81;
15.06.2010;00:00:00;424569599;2173756;1;29,86;0;0,00;0;85,12;1;14,54;1;17,54;1;3,09;0;390,87;1;16,16;1;13,75;
16.06.2010;00:00:00;424655999;2260156;1;29,75;0;0,00;0;65,83;1;16,41;1;23,16;1;3,42;0;338,83;1;14,36;1;8,76;
17.06.2010;00:00:00;424742399;2346556;1;29,69;0;0,00;0;46,68;1;17,31;1;21,93;1;2,65;0;232,20;1;13,49;1;2,82;
18.06.2010;00:00:00;424828799;2432956;1;29,68;0;0,00;0;22,07;1;14,12;1;6,71;1;1,88;0;0,00;1;1,53;1;6,18;
19.06.2010;00:00:00;424915199;2519356;1;29,63;0;0,00;0;67,62;1;12,03;1;7,70;1;0,89;0;567,90;1;14,43;1;9,32;
20.06.2010;00:00:00;425001599;2605756;1;29,54;0;0,00;0;100,10;1;14,19;1;12,29;1;2,72;0;359,38;1;12,61;1;22,53;
21.06.2010;00:00:00;425087999;2692156;1;29,49;0;0,00;0;67,48;1;16,12;1;21,66;1;4,02;0;318,10;1;14,14;1;9,57;
22.06.2010;00:00:00;425174399;2778556;1;29,48;0;0,00;0;60,30;1;16,88;1;18,11;1;2,71;0;265,50;1;13,74;1;7,51;
23.06.2010;00:00:00;425260799;2864956;1;29,51;0;0,00;0;52,68;1;18,31;1;17,35;1;2,42;0;217,42;1;9,04;1;9,51;
24.06.2010;00:00:00;425347199;2951356;1;29,45;0;0,00;0;6,78;1;19,33;1;21,90;1;2,12;0;0,00;1;1,32;1;1,06;
25.06.2010;00:00:00;425433599;3037756;1;29,42;0;0,00;0;19,18;1;19,20;1;12,67;1;0,27;0;0,00;1;2,03;1;4,70;
26.06.2010;00:00:00;425519999;3124156;1;29,40;0;0,00;0;16,12;1;16,89;1;16,78;1;0,77;0;0,00;1;1,45;1;4,17;
27.06.2010;00:00:00;425606399;3210556;1;29,37;0;0,00;0;11,87;1;18,11;1;21,59;1;0,65;0;0,00;1;1,52;1;2,64;
28.06.2010;00:00:00;425692799;3296956;1;29,36;0;0,00;0;9,47;1;21,73;1;23,49;1;0,48;0;0,00;1;1,29;1;2,04;
29.06.2010;00:00:00;425779199;3383356;1;29,22;0;0,00;0;0,00;1;23,73;1;21,15;1;0,38;0;0,00;0;0,00;0;0,00;
30.06.2010;00:00:00;425865599;3469756;1;29,21;0;0,00;0;15,42;1;20,00;1;13,05;1;0,00;0;0,00;1;2,25;1;3,14;
01.07.2010;00:00:00;425951999;3556156;1;29,19;0;0,00;0;0,17;1;20,54;1;21,71;1;0,62;0;0,00;1;0,06;0;0,00;
02.07.2010;00:00:00;426038399;3642556;1;29,05;0;0,00;0;0,00;1;25,74;1;18,00;1;0,01;0;0,00;0;0,00;0;0,00;
03.07.2010;00:00:00;426124799;3728956;1;28,87;0;0,00;0;0,00;1;26,54;1;21,97;1;0,00;0;0,00;0;0,00;0;0,00;
04.07.2010;00:00:00;426211199;3815356;1;28,77;0;0,00;0;0,00;1;23,59;1;16,44;1;0,00;0;0,00;0;0,00;0;0,00;
05.07.2010;00:00:00;426297599;3901756;1;28,75;0;0,00;0;34,72;1;22,46;1;10,15;1;0,00;0;0,00;1;2,32;1;9,83;
06.07.2010;00:00:00;426383999;3988156;1;28,77;0;0,00;0;15,68;1;17,95;1;12,70;1;1,40;0;0,00;1;1,77;1;3,76;
07.07.2010;00:00:00;426470399;4074556;1;28,76;0;0,00;0;16,28;1;18,19;1;15,98;1;0,63;0;0,00;1;1,43;1;4,28;
08.07.2010;00:00:00;426556799;4160956;1;28,72;0;0,00;0;9,37;1;23,45;1;16,19;1;0,65;0;0,00;1;1,45;1;1,85;
09.07.2010;00:00:00;426643199;4247356;1;28,60;0;0,00;0;7,20;1;27,35;1;19,93;1;0,38;0;0,00;1;1,36;1;1,16;
10.07.2010;00:00:00;426729599;4333756;1;28,43;0;0,00;0;0,00;1;28,99;1;20,07;1;0,29;0;0,00;0;0,00;0;0,00;
11.07.2010;00:00:00;426815999;13047;1;39,11;0;0,00;0;1,20;1;23,29;0;0,00;1;0,00;0;0,00;1;0,43;0;0,00;
12.07.2010;00:00:00;426902399;99447;1;23,07;0;0,00;0;17,63;1;26,80;1;17,67;1;0,05;0;0,00;1;2,10;1;4,06;
13.07.2010;00:00:00;426988799;185847;1;22,31;0;0,00;0;7,20;1;23,37;1;10,83;1;0,71;0;0,00;1;1,43;1;1,10;
14.07.2010;00:00:00;427075199;272247;1;22,10;0;0,00;0;11,77;1;25,25;1;20,47;1;0,29;0;0,00;1;1,43;1;2,71;
15.07.2010;00:00:00;427161599;358647;1;22,41;0;0,00;0;0,00;1;24,09;1;12,81;1;0,47;0;0,00;0;0,00;0;0,00;
16.07.2010;00:00:00;427247999;445047;1;23,10;0;0,00;0;0,00;1;25,18;1;19,76;1;0,00;0;0,00;0;0,00;0;0,00;
17.07.2010;00:00:00;427334399;531447;1;22,96;0;0,00;0;16,12;1;23,31;1;7,42;1;0,00;0;0,00;1;1,81;1;3,84;
18.07.2010;00:00:00;427420799;617847;1;23,62;0;0,00;0;19,25;1;19,13;1;13,74;1;0,65;0;0,00;1;1,57;1;5,18;
19.07.2010;00:00:00;427507199;704247;1;24,01;0;0,00;0;13,53;1;20,89;1;20,99;1;0,77;0;0,00;1;1,70;1;3,06;
20.07.2010;00:00:00;427593599;790647;1;24,31;0;0,00;0;0,00;1;23,50;1;20,55;1;0,54;0;0,00;0;0,00;0;0,00;
21.07.2010;00:00:00;427679999;877047;1;24,18;0;0,00;0;8,43;1;25,74;1;15,83;1;0,00;0;0,00;1;1,86;1;1,09;
22.07.2010;00:00:00;427766399;963447;1;24,09;0;0,00;0;5,92;1;24,07;1;12,21;1;0,34;0;0,00;1;1,44;1;0,63;
23.07.2010;00:00:00;427852799;1049847;1;24,07;0;0,00;0;7,23;1;22,18;1;13,23;1;0,24;0;0,00;1;1,49;1;1,05;
25.07.2010;00:00:00;428025599;19688;1;28,46;0;0,00;0;28,18;1;18,93;1;2,03;1;0,00;0;0,00;1;1,43;1;8,45;
26.07.2010;00:00:00;428111999;106088;1;27,39;0;0,00;0;33,28;1;19,32;1;19,24;1;1,13;0;111,25;1;6,90;1;4,73;
27.07.2010;00:00:00;428198399;38682;1;28,57;0;0,00;0;16,07;1;21,97;1;2,55;1;0,00;0;0,00;1;1,43;1;4,20;
28.07.2010;00:00:00;428284799;12492;1;23,16;0;0,00;0;0,00;1;17,53;0;0,00;1;0,00;0;0,00;0;0,00;0;0,00;
29.07.2010;00:00:00;428371199;98892;1;27,49;0;0,00;0;14,78;1;17,84;1;10,66;1;0,00;0;0,00;1;1,40;1;3,78;
30.07.2010;00:00:00;428457599;185292;1;28,43;0;0,00;0;28,23;1;17,34;1;6,72;1;0,59;0;0,00;1;2,04;1;7,87;
31.07.2010;00:00:00;428543999;271692;1;28,46;0;0,00;0;17,47;1;21,07;1;15,53;1;1,13;0;0,00;1;1,14;1;4,97;
01.08.2010;00:00:01;428630399;358092;1;28,14;0;0,00;0;32,18;1;21,90;1;8,88;1;0,70;0;0,00;1;1,82;1;9,47;
02.08.2010;00:00:00;428716799;444492;1;28,10;0;0,00;0;33,20;1;20,14;1;9,33;1;1,29;0;0,00;1;1,55;1;10,06;
03.08.2010;00:00:01;428803199;530892;1;28,13;0;0,00;0;33,77;1;18,11;1;3,64;1;1,33;0;0,00;1;2,31;1;9,61;
04.08.2010;00:00:00;428889599;617292;1;28,10;0;0,00;0;18,47;1;19,32;1;11,79;1;1,36;0;0,00;1;1,05;1;5,42;
05.08.2010;00:00:01;428975999;703692;1;28,25;0;0,00;0;23,77;1;20,10;1;9,43;1;0,74;0;0,00;1;2,33;1;6,03;
06.08.2010;00:00:00;429062399;790092;1;28,34;0;0,00;0;33,23;1;20,25;1;14,42;1;0,96;0;0,00;1;0,76;1;10,92;
07.08.2010;00:00:00;429148799;876492;1;28,40;0;0,00;0;29,65;1;20,77;1;10,64;1;1,34;0;0,00;1;2,26;1;8,10;
08.08.2010;00:00:00;429235199;962892;1;28,39;0;0,00;0;42,57;1;18,49;1;0,81;1;1,19;0;0,00;1;1,57;1;13,36;
09.08.2010;00:00:00;429321599;1049292;1;28,39;0;0,00;0;34,50;1;19,45;1;10,63;1;1,71;0;0,00;1;1,84;1;10,30;
10.08.2010;00:00:00;429407999;1135692;1;28,19;0;0,00;0;17,37;1;21,01;1;15,58;1;1,39;0;0,00;1;1,49;1;4,59;
11.08.2010;00:00:00;429494399;1222092;1;28,11;0;0,00;0;35,93;1;20,56;1;3,45;1;0,70;0;0,00;1;1,98;1;10,62;
12.08.2010;00:00:00;429580799;1308492;1;28,18;0;0,00;0;35,48;1;18,91;1;0,94;1;1,44;0;0,00;1;1,61;1;10,87;
13.08.2010;00:00:00;429667199;1394892;1;28,26;0;0,00;0;23,12;1;19,93;1;12,29;1;1,43;0;0,00;1;1,83;1;6,31;
14.08.2010;00:00:00;429753599;1481292;1;28,29;0;0,00;0;46,57;1;18,41;0;0,00;1;0,93;0;0,00;1;1,38;1;14,93;
15.08.2010;00:00:00;429839999;1567692;1;28,27;0;0,00;0;34,80;1;20,38;1;4,98;1;1,87;0;0,00;1;1,64;1;10,56;
16.08.2010;00:00:00;429926399;1654092;1;28,33;0;0,00;0;37,37;1;20,16;1;7,79;1;1,40;0;0,00;1;2,22;1;10,90;
17.08.2010;00:00:00;430012799;1740492;1;28,38;0;0,00;0;28,77;1;19,25;1;6,71;1;1,50;0;0,00;1;2,15;1;7,99;
18.08.2010;00:00:00;430099199;1826892;1;28,27;0;0,00;0;36,32;1;17,77;1;3,87;1;1,16;0;0,00;1;1,54;1;11,28;
19.08.2010;00:00:00;430185599;1913292;1;28,39;0;0,00;0;27,35;1;17,22;1;12,53;1;1,46;0;0,00;1;1,74;1;7,83;
20.08.2010;00:00:00;430271999;1999692;1;28,40;0;0,00;0;22,98;1;19,29;1;14,15;1;1,10;0;0,00;1;1,62;1;6,43;
21.08.2010;00:00:00;430358399;2086092;1;28,44;0;0,00;0;11,55;1;22,37;1;15,00;1;0,92;0;0,00;1;1,35;1;2,68;
22.08.2010;00:00:00;430444799;2172492;1;28,26;0;0,00;0;29,00;1;21,72;1;10,12;1;0,46;0;0,00;1;1,44;1;8,75;
23.08.2010;00:00:00;430531199;2258892;1;28,20;0;0,00;0;34,62;1;20,53;1;4,12;1;1,17;0;0,00;1;1,24;1;11,02;
24.08.2010;00:00:00;430617599;2345292;1;28,20;0;0,00;0;30,95;1;18,58;1;13,22;1;1,39;0;0,00;1;2,63;1;8,19;
25.08.2010;00:00:00;430703999;2431692;1;28,27;0;0,00;0;35,20;1;15,70;1;6,27;1;1,24;0;0,00;1;2,30;1;10,03;
26.08.2010;00:00:00;430790399;2518092;1;28,38;0;0,00;0;73,45;1;15,94;1;3,08;1;1,42;0;299,53;1;15,01;1;10,79;
27.08.2010;00:00:00;430876799;2604492;1;28,42;0;0,00;0;64,12;1;14,73;1;0,45;1;2,95;0;356,75;1;11,64;1;10,80;
28.08.2010;00:00:00;430963199;2690892;1;28,52;0;0,00;0;68,78;1;14,17;1;12,78;1;2,58;0;415,72;1;13,20;1;10,97;
29.08.2010;00:00:00;431049599;2777292;1;28,77;0;0,00;0;86,68;1;13,25;1;5,77;1;2,77;0;203,57;1;11,43;1;18,96;
30.08.2010;00:00:00;431135999;2863692;1;28,92;0;0,00;0;80,30;1;13,19;1;2,03;1;3,48;0;411,38;1;17,05;1;11,14;
31.08.2010;00:00:00;431222399;2950092;1;28,92;0;0,00;0;57,88;1;14,46;1;18,41;1;3,23;0;160,63;1;11,35;1;8,95;
01.09.2010;00:00:00;431308799;3036492;1;28,80;0;0,00;0;56,48;1;15,58;1;9,60;1;2,33;0;201,10;1;9,99;1;9,81;
02.09.2010;00:00:00;431395199;3122892;1;28,48;0;0,00;0;54,45;1;15,49;1;9,56;1;2,27;0;189,92;1;7,60;1;11,57;
03.09.2010;00:00:00;431481599;3209292;1;28,46;0;0,00;0;58,38;1;13,86;1;15,17;1;2,19;0;148,23;1;12,34;1;8,13;
04.09.2010;00:00:00;431567999;3295692;1;28,39;0;0,00;0;66,40;1;12,61;1;3,33;1;2,35;0;260,62;1;15,10;1;8,21;
05.09.2010;00:00:00;431654399;3382092;1;28,32;0;0,00;0;82,28;1;12,28;1;18,99;1;2,67;0;443,20;1;14,08;1;14,80;
06.09.2010;00:00:00;431740799;3468492;1;28,19;0;0,00;0;77,37;1;11,69;1;17,17;1;3,31;0;193,00;1;15,54;1;11,67;
07.09.2010;00:00:00;431827199;3554892;1;28,07;0;0,00;0;53,33;1;13,25;1;8,67;1;3,11;0;333,07;1;10,36;1;8,40;
08.09.2010;00:00:00;431913599;22687;1;19,46;0;0,00;0;29,02;1;16,66;1;2,20;1;0,00;0;160,00;1;4,63;1;5,54;
09.09.2010;00:00:00;431999999;109087;1;25,53;0;0,00;0;93,02;1;13,45;0;0,00;1;1,17;0;454,87;1;21,30;1;11,28;
10.09.2010;00:00:00;432086399;195487;1;24,84;0;0,00;0;64,18;1;15,70;1;5,95;1;3,74;0;292,25;1;10,83;1;11,69;
11.09.2010;00:00:00;432172799;281887;1;24,94;0;0,00;0;70,97;1;16,66;1;9,25;1;2,58;0;146,13;1;7,31;1;17,58;
12.09.2010;00:00:01;432259199;368287;1;24,21;0;0,00;0;61,25;1;18,52;1;8,49;1;2,85;0;151,83;1;3,37;1;18,16;
13.09.2010;00:00:00;432345599;35068;1;26,26;0;0,00;0;10,00;1;16,21;1;9,49;1;0,00;0;0,00;1;0,84;1;2,64;
14.09.2010;00:00:00;432431999;121468;1;25,34;0;0,00;0;38,13;1;14,99;1;0,10;1;0,40;0;0,00;1;2,38;1;11,02;
15.09.2010;00:00:00;432518399;207868;1;25,29;0;0,00;0;70,40;1;14,96;1;13,97;1;1,53;0;552,55;1;13,77;1;10,94;
16.09.2010;00:00:00;432604799;294268;1;24,85;0;0,00;0;72,82;1;13,05;1;10,78;1;2,83;0;440,27;1;14,35;1;11,22;
17.09.2010;00:00:00;432691199;380668;1;25,33;0;0,00;0;107,55;1;12,63;1;7,83;1;2,93;0;656,20;1;24,67;1;13,07;
18.09.2010;00:00:00;432777599;467068;1;24,97;0;0,00;0;105,53;1;11,80;1;11,00;1;4,32;0;541,45;1;25,77;1;11,22;
19.09.2010;00:00:00;432863999;553468;1;24,70;0;0,00;0;121,80;1;12,34;1;5,08;1;4,24;0;567,20;1;24,07;1;18,65;
20.09.2010;00:00:00;432950399;639868;1;24,21;0;0,00;0;104,65;1;13,71;1;1,20;1;4,90;0;518,38;1;24,70;1;12,04;
21.09.2010;00:00:00;433036799;726268;1;24,20;0;0,00;0;90,32;1;14,02;1;12,23;1;4,21;0;445,93;1;17,57;1;14,14;
22.09.2010;00:00:00;433123199;812668;1;23,91;0;0,00;0;93,87;1;12,74;1;18,03;1;3,63;0;464,03;1;17,61;1;15,36;
23.09.2010;00:00:00;433209599;899068;1;23,88;0;0,00;0;64,90;1;16,53;1;16,12;1;3,77;0;200,25;1;12,83;1;9,95;
24.09.2010;00:00:00;433295999;985468;1;23,70;0;0,00;0;53,03;1;17,86;1;8,81;1;2,61;0;181,43;1;8,86;1;9,69;
25.09.2010;00:00:00;433382399;1071868;1;23,62;0;0,00;0;41,28;1;14,01;1;0,09;1;2,13;0;0,00;1;1,71;1;12,76;
26.09.2010;00:00:00;433468798;1158267;1;23,72;0;0,00;0;101,62;1;14,94;1;1,22;1;1,66;0;580,08;1;12,02;1;23,67;
27.09.2010;00:00:00;433555199;1244668;1;23,63;0;0,00;0;97,97;1;14,05;0;0,00;1;4,08;0;487,33;1;23,89;1;10,59;
28.09.2010;00:00:00;433641599;1331068;1;23,70;0;0,00;0;137,62;1;11,08;0;0,00;1;3,94;0;491,40;1;35,24;1;13,06;
29.09.2010;00:00:00;433727999;1417468;1;23,55;0;0,00;0;116,40;1;9,76;1;6,07;1;5,53;0;500,30;1;29,42;1;11,41;
30.09.2010;00:00:00;433814399;1503868;1;23,45;0;0,00;0;146,97;1;8,90;1;10,18;1;4,68;0;555,88;1;37,24;1;14,29;
01.10.2010;00:00:00;433900799;22919;1;25,95;0;0,00;0;37,95;1;9,68;0;0,00;1;0,00;0;227,98;1;11,16;1;2,19;
02.10.2010;00:00:00;433987199;109319;1;22,87;0;0,00;0;90,65;1;10,01;1;10,69;1;1,53;0;656,72;1;22,76;1;9,00;
03.10.2010;00:00:00;434073599;195719;1;22,58;0;0,00;0;103,08;1;12,56;1;4,66;1;3,64;0;597,70;1;22,50;1;13,58;
04.10.2010;00:00:00;434159999;282119;1;23,85;0;0,00;0;90,07;1;13,81;1;14,89;1;4,14;0;588,65;1;19,81;1;11,76;
05.10.2010;00:00:00;434246399;368519;1;23,38;0;0,00;0;85,53;1;13,12;1;6,78;1;3,62;0;520,15;1;19,87;1;10,10;
06.10.2010;00:00:00;434332799;454919;1;23,31;0;0,00;0;75,80;1;15,54;1;10,75;1;3,44;0;455,17;1;12,46;1;14,14;
07.10.2010;00:00:00;434419199;541319;1;23,32;0;0,00;0;81,13;1;15,28;1;1,69;1;3,05;0;483,75;1;16,76;1;11,82;
08.10.2010;00:00:01;434505599;45074;1;25,24;0;0,00;0;81,77;1;12,81;1;5,69;1;0,00;0;333,27;1;14,22;1;14,39;
09.10.2010;00:00:00;434591999;131474;1;23,24;0;0,00;0;133,73;1;10,15;1;12,52;1;3,29;0;610,67;1;33,32;1;13,56;
10.10.2010;00:00:01;434678399;217874;1;24,63;0;0,00;0;152,10;1;7,64;1;14,20;1;5,38;0;518,98;1;33,47;1;19,87;
11.10.2010;00:00:00;434764799;304274;1;23,72;0;0,00;0;131,18;1;8,41;1;8,89;1;6,11;0;446,07;1;32,95;1;13,12;
12.10.2010;00:00:00;434851199;390674;1;23,69;0;0,00;0;151,47;1;7,62;1;8,46;1;5,27;0;556,05;1;41,38;1;11,80;
13.10.2010;00:00:00;434937599;477074;1;23,36;0;0,00;0;162,00;1;5,70;1;13,14;1;6,09;0;625,47;1;43,47;1;13,39;
14.10.2010;00:00:00;435023998;563473;1;23,22;0;0,00;0;151,93;1;9,04;1;1,06;1;6,51;0;518,73;1;35,92;1;17,45;
15.10.2010;00:00:00;435110399;649874;1;23,24;0;0,00;0;173,97;1;9,61;1;0,98;1;6,11;0;666,63;1;49,97;1;11,08;
16.10.2010;00:00:00;435196799;736274;1;22,94;0;0,00;0;231,17;1;5,88;1;1,75;1;6,99;0;640,67;1;68,22;1;12,92;
17.10.2010;00:00:00;435283199;822674;1;22,51;0;0,00;0;174,28;1;5,49;1;10,37;1;9,29;1;677,73;1;47,26;1;13,90;
18.10.2010;00:00:00;435369599;909074;1;22,21;0;0,00;0;188,02;1;4,59;1;8,41;1;7,01;0;869,08;1;53,43;1;12,54;
19.10.2010;00:00:00;435455999;995474;1;22,17;0;0,00;0;180,87;1;7,58;1;0,22;1;7,56;0;551,53;1;51,18;1;12,36;
20.10.2010;00:00:00;435542399;1081874;1;22,18;0;0,00;0;175,52;1;7,76;1;6,68;1;7,27;0;556,37;1;46,47;1;15,20;
21.10.2010;00:00:00;435628799;1168274;1;22,11;0;0,00;0;222,93;1;5,27;1;2,61;1;7,06;0;548,08;1;59,16;1;19,08;
22.10.2010;00:00:00;435715199;1254674;1;22,05;0;0,00;0;165,50;1;8,86;1;7,04;1;8,96;0;653,57;1;47,53;1;10,59;
23.10.2010;00:00:00;435801598;1341073;1;22,00;0;0,00;0;171,10;1;7,99;1;7,66;1;6,65;0;626,28;1;49,41;1;10,70;
24.10.2010;00:00:00;435887999;1427474;1;21,84;0;0,00;0;195,48;1;7,68;0;0,00;1;6,88;0;668,52;1;59,38;1;9,29;
25.10.2010;00:00:00;435974399;1513874;1;21,78;0;0,00;0;173,75;1;5,90;1;8,05;1;7,86;0;685,52;1;50,63;1;10,36;
26.10.2010;00:00:00;436060799;40506;1;19,29;0;0,00;0;121,78;1;6,31;1;7,15;1;0,00;0;526,25;1;36,65;1;6,10;
27.10.2010;00:00:00;436147199;126906;1;21,01;0;0,00;0;215,85;1;6,40;0;0,00;1;4,90;0;596,53;1;60,72;1;14,90;
28.10.2010;00:00:00;436233599;213306;1;21,42;0;0,00;0;176,58;1;9,25;0;0,00;1;8,68;0;561,68;1;51,15;1;10,83;
29.10.2010;00:00:00;436319999;299706;1;21,88;0;0,00;0;200,07;1;10,85;1;6,70;1;7,10;0;776,97;1;53,23;1;17,05;
30.10.2010;00:00:00;436406399;386106;1;22,79;0;0,00;0;156,75;1;11,25;1;3,95;1;8,04;0;536,60;1;33,25;1;21,87;
31.10.2010;00:00:00;436492799;472506;1;23,30;0;0,00;0;203,95;1;8,31;0;0,00;1;6,30;0;513,35;1;44,39;1;27,13;
01.11.2010;00:00:01;436579199;558906;1;22,95;0;0,00;0;167,72;1;8,12;0;0,00;1;8,20;0;591,55;1;50,37;1;8,41;
02.11.2010;00:00:00;436665599;645306;1;22,69;0;0,00;0;175,23;1;9,12;0;0,00;1;6,74;0;538,17;1;49,30;1;12,15;
03.11.2010;00:00:00;436751999;731706;1;22,84;0;0,00;0;165,42;1;11,04;1;0,55;1;7,04;0;651,73;1;44,91;1;13,10;
04.11.2010;00:00:00;436838399;818106;1;23,44;0;0,00;0;157,77;1;11,06;0;0,00;1;6,65;0;694,00;1;40,91;1;14,33;
05.11.2010;00:00:01;436924799;904506;1;23,74;0;0,00;0;156,05;1;12,86;1;2,89;1;6,34;0;591,92;1;38,29;1;16,46;
06.11.2010;00:00:00;437011199;990906;1;23,68;0;0,00;0;162,95;1;8,01;1;2,15;1;6,27;0;320,50;1;31,86;1;25,45;
07.11.2010;00:00:00;437097599;1077306;1;23,45;0;0,00;0;270,82;1;2,36;1;1,62;1;6,55;1;951,22;1;81,89;1;13,25;
08.11.2010;00:00:00;437183999;1163706;1;22,99;0;0,00;0;272,77;1;1,27;0;0,00;1;10,89;0;1025,63;1;78,19;1;17,61;
09.11.2010;00:00:00;437270399;1250106;1;22,91;0;0,00;0;256,13;1;4,67;0;0,00;1;10,97;0;661,15;1;73,16;1;16,62;
10.11.2010;00:00:00;437356799;1336506;1;22,83;0;0,00;0;217,52;1;5,62;0;0,00;1;10,30;0;566,93;1;62,09;1;14,20;
11.11.2010;00:00:00;437443199;1422906;1;22,63;0;0,00;0;234,23;1;4,66;1;1,82;1;8,74;0;609,60;1;70,77;1;11,41;
12.11.2010;00:00:00;437529599;1509306;1;22,74;0;0,00;0;203,92;1;8,64;0;0,00;1;9,42;0;632,97;1;59,69;1;12,01;
13.11.2010;00:00:00;437615999;1595706;1;23,06;0;0,00;0;215,60;1;8,61;1;0,24;1;8,20;0;605,32;1;61,33;1;14,38;
14.11.2010;00:00:00;437702399;1682106;1;23,42;0;0,00;0;144,95;1;11,38;0;0,00;1;8,67;0;599,22;1;36,95;1;13,90;
15.11.2010;00:00:00;437788799;1768506;1;23,53;0;0,00;0;186,68;1;9,28;1;5,29;1;5,83;0;562,43;1;54,24;1;11,23;
16.11.2010;00:00:00;437875199;44953;1;27,58;0;0,00;0;165,48;1;6,26;0;0,00;1;0,00;0;458,08;1;49,67;1;8,35;
17.11.2010;00:00:00;437961599;131353;1;23,05;0;0,00;0;250,67;1;4,82;0;0,00;1;6,65;0;602,30;1;75,71;1;12,15;
18.11.2010;00:00:00;438047999;32299;1;23,13;0;0,00;0;237,53;1;5,82;0;0,00;1;0,00;0;601,17;1;64,08;1;17,53;
19.11.2010;00:00:00;438134399;118699;1;21,74;0;0,00;0;270,83;1;5,94;0;0,00;1;9,55;0;743,68;1;83,39;1;11,56;
20.11.2010;00:00:00;438220799;205099;1;20,62;0;0,00;0;234,07;1;5,65;0;0,00;1;10,89;0;547,47;1;61,26;1;20,80;
21.11.2010;00:00:00;438307199;291499;1;20,45;0;0,00;0;204,67;1;4,99;0;0,00;1;9,41;0;461,70;1;57,56;1;14,22;
22.11.2010;00:00:01;438393599;377899;1;19,82;0;0,00;0;234,97;1;4,53;0;0,00;1;8,23;0;563,22;1;72,30;1;10,17;
23.11.2010;00:00:00;438479999;464299;1;19,68;0;0,00;0;245,47;1;3,31;0;0,00;1;9,45;1;581,05;1;73,47;1;12,70;
24.11.2010;00:00:00;438566399;550699;1;19,77;0;0,00;0;302,27;1;0,32;0;0,00;1;9,87;1;1108,38;1;95,65;1;10,30;
25.11.2010;00:00:00;438652799;637099;1;19,30;0;0,00;0;312,97;1;-0,60;1;0,12;1;12,15;1;1145,02;1;98,15;1;11,64;
26.11.2010;00:00:00;438739199;723499;1;18,97;0;0,00;0;308,97;1;-1,58;0;0,00;1;12,58;0;1041,18;1;99,07;1;9,31;
27.11.2010;00:00:00;438825599;809899;1;18,85;0;0,00;0;352,82;1;-4,38;1;0,07;1;12,42;1;1112,37;1;112,18;1;11,74;
28.11.2010;00:00:00;438911999;896299;1;18,55;0;0,00;0;355,98;1;-3,00;1;1,84;1;14,18;1;1203,85;1;112,03;1;12,80;
29.11.2010;00:00:00;438998399;982699;1;18,25;0;0,00;0;332,03;1;-1,63;0;0,00;1;14,31;1;1232,72;1;104,80;1;11,77;
30.11.2010;00:00:00;439084799;1069099;1;17,90;0;0,00;0;391,32;1;-5,05;1;1,34;1;13,35;1;1238,38;1;126,08;1;11,29;
01.12.2010;00:00:00;439171199;1155499;1;17,61;0;0,00;0;455,80;1;-10,34;1;3,78;1;15,73;1;1244,27;1;144,01;1;15,83;
02.12.2010;00:00:00;439257599;1241899;1;17,40;0;0,00;0;399,28;1;-6,97;0;0,00;1;18,32;1;1172,02;1;129,19;1;10,85;
03.12.2010;00:00:00;439343999;1328299;1;17,21;0;0,00;0;455,33;1;-6,09;1;0,71;1;16,05;0;1251,95;1;146,82;1;12,85;
04.12.2010;00:00:01;439430399;1414699;1;17,08;0;0,00;0;410,35;1;-5,57;1;1,65;1;18,30;1;1176,83;1;123,45;1;20,40;
05.12.2010;00:00:00;439516799;1501099;1;17,19;0;0,00;0;336,27;1;-1,15;0;0,00;1;16,50;1;1216,72;1;106,33;1;11,59;
06.12.2010;00:00:00;439603199;1587499;1;17,26;0;0,00;0;296,58;1;0,49;0;0,00;1;13,52;1;1050,23;1;608,04;1;14,98;
07.12.2010;00:00:00;439689599;1673899;1;17,15;0;0,00;0;384,38;1;-3,28;0;0,00;1;11,92;1;1208,70;1;120,30;1;14,57;
08.12.2010;00:00:00;439775999;1760299;1;17,04;0;0,00;0;376,35;1;-4,08;0;0,00;1;15,45;1;1045,93;1;112,49;1;19,49;
09.12.2010;00:00:00;439862399;1846699;1;17,00;0;0,00;0;373,67;1;-1,67;0;0,00;1;15,13;1;1182,40;1;115,41;1;15,62;
10.12.2010;00:00:00;439948799;1933099;1;17,00;0;0,00;0;381,28;1;-1,33;1;0,12;1;15,02;0;1175,70;1;121,26;1;12,45;
11.12.2010;00:00:00;440035199;2019499;1;17,09;0;0,00;0;278,07;1;4,24;0;0,00;1;15,33;0;842,25;1;83,51;1;13,99;
12.12.2010;00:00:00;440121599;2105899;1;17,08;0;0,00;0;362,45;1;-0,73;0;0,00;1;11,18;1;958,08;1;103,36;1;23,79;
13.12.2010;00:00:00;440207998;2192298;1;16,94;0;0,00;0;352,10;1;-2,80;1;3,66;1;14,57;1;1211,37;1;106,33;1;17,30;
14.12.2010;00:00:00;440294399;2278699;1;16,99;0;0,00;0;330,27;1;-2,11;1;0,09;1;14,15;1;1251,47;1;102,51;1;13,30;
15.12.2010;00:00:00;440380799;2365099;1;16,94;0;0,00;0;365,52;1;-2,16;0;0,00;1;13,28;1;1205,93;1;112,81;1;15,36;
16.12.2010;00:00:00;440467199;2451499;1;16,95;0;0,00;0;372,07;1;-3,54;0;0,00;1;14,69;1;1202,20;1;112,30;1;18,20;
17.12.2010;00:00:00;440553599;2537899;1;17,01;0;0,00;0;387,08;1;-4,33;0;0,00;1;14,96;1;1214,88;1;117,84;1;17,95;
18.12.2010;00:00:00;440639999;2624299;1;17,19;0;0,00;0;365,42;1;-7,23;0;0,00;1;15,56;1;1185,52;1;115,08;1;13,13;
19.12.2010;00:00:00;440726399;2710699;1;17,19;0;0,00;0;444,80;1;-11,51;0;0,00;1;14,69;1;1192,73;1;135,99;1;19,92;
20.12.2010;00:00:00;440812799;2797099;1;17,10;0;0,00;0;401,08;1;-8,45;1;0,07;1;17,88;1;1234,62;1;126,78;1;14,06;
21.12.2010;00:00:00;440899199;2883499;1;17,01;0;0,00;0;443,53;1;-10,79;1;1,71;1;16,12;1;1257,85;1;140,63;1;14,81;
22.12.2010;00:00:00;440985599;2969899;1;16,95;0;0,00;0;448,65;1;-8,52;0;0,00;1;17,83;1;1198,55;1;139,13;1;18,20;
23.12.2010;00:00:00;441071999;3056299;1;16,93;0;0,00;0;358,03;1;-1,29;0;0,00;1;18,04;1;1179,67;1;112,13;1;13,44;
24.12.2010;00:00:00;441158399;3142699;1;16,96;0;0,00;0;383,95;1;-2,68;0;0,00;1;14,39;1;1188,52;1;117,97;1;16,68;
25.12.2010;00:00:00;441244799;3229099;1;16,89;0;0,00;0;408,40;1;-6,35;0;0,00;1;15,43;1;1269,57;1;131,37;1;11,92;
26.12.2010;00:00:00;441331199;3315499;1;16,85;0;0,00;0;455,28;1;-8,13;1;0,11;1;16,42;1;1110,57;1;130,62;1;29,06;
27.12.2010;00:00:00;441417599;3401899;1;16,79;0;0,00;1;438,80;1;-8,49;0;0,00;1;18,30;1;1236,72;1;143,78;1;10,10;
28.12.2010;00:00:00;441503999;3488299;1;16,73;0;0,00;0;440,97;1;-12,33;1;1,46;1;17,64;1;1221,23;1;139,99;1;14,76;
29.12.2010;00:00:00;1293663599;18483;1;20,23;0;0,00;0;456,97;1;-12,11;0;0,00;1;0,00;1;1180,18;1;147,46;1;12,47;
30.12.2010;00:00:00;1293749999;104883;1;14,41;0;0,00;0;436,48;1;-12,07;0;0,00;1;18,30;0;1243,53;1;138,17;1;13,65;
31.12.2010;00:00:00;1293836399;191283;1;15,63;0;0,00;0;327,67;1;0,29;0;0,00;1;17,48;1;1143,87;1;97,56;1;16,59;
01.01.2011;00:00:00;1293922799;277683;1;16,46;0;0,00;0;326,33;1;1,36;1;3,01;1;8,83;1;1074,88;1;74,02;1;18,10;
02.01.2011;00:00:00;1294009199;364083;1;16,15;0;0,00;0;386,45;1;-2,55;1;1,32;1;8,79;1;1204,77;1;78,39;1;12,21;
03.01.2011;00:00:00;1294095599;450483;1;16,14;0;0,00;0;355,75;1;-3,40;0;0,00;1;10,41;1;1193,08;1;73,96;1;9,35;
04.01.2011;00:00:02;1294181999;536883;1;16,23;0;0,00;0;334,87;1;0,01;0;0,00;1;9,58;1;1171,22;1;69,05;1;9,42;
05.01.2011;00:00:00;1294268399;623283;1;16,19;0;0,00;0;386,38;1;-4,73;1;2,60;1;9,02;1;1218,10;1;80,64;1;10,16;
06.01.2011;00:00:00;1294354799;709683;1;16,37;0;0,00;0;314,03;1;-0,80;0;0,00;1;10,41;1;1165,45;1;62,60;1;10,97;
07.01.2011;00:00:00;1294441199;796083;1;16,67;0;0,00;0;321,98;1;1,45;1;0,16;1;8,46;1;1140,32;1;66,13;1;9,33;
08.01.2011;00:00:00;1294527599;882483;1;17,35;0;0,00;0;258,60;1;5,11;1;1,64;1;8,67;0;825,08;1;52,42;1;8,21;
09.01.2011;00:00:01;1294613999;968883;1;17,39;0;0,00;0;297,37;1;4,09;0;0,00;1;6,97;0;581,87;1;51,79;1;17,83;
10.01.2011;00:00:00;1294700399;1055283;1;17,50;0;0,00;0;312,83;1;0,89;0;0,00;1;8,01;1;1157,58;1;64,87;1;8,40;
11.01.2011;00:00:00;1294786799;1141683;1;17,46;0;0,00;0;312,83;1;-0,65;0;0,00;1;8,43;1;1154,00;1;63,85;1;9,49;
12.01.2011;00:00:00;1294873199;1228083;1;17,60;0;0,00;0;308,88;1;2,46;0;0,00;1;8,43;1;1061,65;1;61,10;1;11,24;
13.01.2011;00:00:00;1294959599;1314483;1;17,47;0;0,00;0;265,93;1;2,81;0;0,00;1;8,32;0;986,23;1;54,31;1;8,05;
14.01.2011;00:00:00;1295045999;1400883;1;17,72;0;0,00;0;229,62;1;8,10;0;0,00;1;7,16;0;657,53;1;44,05;1;9,86;
15.01.2011;00:00:00;1295132399;1487283;1;18,01;0;0,00;0;242,52;1;7,64;0;0,00;1;6,19;0;600,50;1;45,98;1;10,99;
16.01.2011;00:00:00;1295218799;33799;1;19,62;0;0,00;0;228,87;1;8,27;0;0,00;1;0,00;0;541,73;1;39,94;1;16,51;
17.01.2011;00:00:00;1295305199;120199;1;20,10;0;0,00;0;199,92;1;7,77;0;0,00;1;6,71;0;525,48;1;41,11;1;9,63;
18.01.2011;00:00:00;1295391599;206599;1;19,25;0;0,00;0;250,10;1;5,36;0;0,00;1;5,86;0;631,78;1;53,32;1;10,43;
19.01.2011;00:00:01;1295477999;292999;1;19,14;0;0,00;0;285,05;1;2,69;0;0,00;1;7,33;1;775,63;1;59,92;1;12,68;
20.01.2011;00:00:00;1295564399;379399;1;18,69;0;0,00;0;282,35;1;-0,38;0;0,00;1;8,35;1;1170,37;1;62,46;1;9,40;
21.01.2011;00:00:00;1295650799;465799;1;18,00;0;0,00;0;339,50;1;-0,95;0;0,00;1;8,27;1;1202,03;1;77,98;1;8,46;
22.01.2011;00:00:00;1295737199;552199;1;17,98;0;0,00;0;322,12;1;-0,40;0;0,00;1;9,95;1;1228,68;1;75,30;1;6,82;
23.01.2011;00:00:00;1295823599;638599;1;18,21;0;0,00;0;318,18;1;-0,19;0;0,00;1;9,44;1;1113,07;1;64,52;1;16,58;
24.01.2011;00:00:00;1295909999;724999;1;18,19;0;0,00;0;227,20;1;1,31;0;0,00;1;9,32;0;834,18;1;46,25;1;11,73;
25.01.2011;00:00:00;1295996399;811399;1;17,97;0;0,00;0;216,73;1;2,71;0;0,00;1;6,66;1;685,12;1;47,35;1;7,85;
26.01.2011;00:00:00;1296082799;897799;1;18,13;0;0,00;0;289,00;1;-0,61;0;0,00;1;6,35;1;1181,78;1;65,42;1;8,24;
27.01.2011;00:00:00;1296169199;984199;1;17,91;0;0,00;0;304,63;1;-3,47;1;3,39;1;8,47;1;1126,02;1;71,48;1;6,14;
28.01.2011;00:00:01;1296255599;1070599;1;17,83;0;0,00;0;292,08;1;-6,05;1;6,39;1;8,92;1;1016,85;1;66,10;1;8,37;
29.01.2011;00:00:00;1296341999;30902;1;11,55;0;0,00;0;296,13;1;-6,10;1;5,24;1;0,00;1;1014,63;1;64,13;1;11,35;
30.01.2011;00:00:00;1296428399;117302;1;13,62;0;0,00;0;291,00;1;-1,28;1;0,36;1;8,68;1;1069,98;1;62,57;1;11,47;
31.01.2011;00:00:00;1296514799;203702;1;14,26;0;0,00;0;304,60;1;-2,43;0;0,00;1;8,53;1;1208,50;1;69,54;1;8,05;
01.02.2011;00:00:00;1296601199;290102;1;14,35;0;0,00;0;348,27;1;-2,74;0;0,00;1;8,92;1;1226,08;1;80,35;1;8,29;
02.02.2011;00:00:00;1296687599;376502;1;15,34;0;0,00;0;202,23;1;0,87;0;0,00;1;10,20;1;1143,77;1;43,20;1;8,33;
03.02.2011;00:00:00;1296773999;25130;1;14,86;0;0,00;1;220,48;1;3,18;1;1,57;1;0,00;1;859,47;1;46,86;1;9,23;
04.02.2011;00:00:00;1296860399;111530;1;16,75;0;0,00;0;239,80;1;5,79;0;0,00;1;6,46;0;975,28;1;54,10;1;6,80;
05.02.2011;00:00:00;1296946799;197930;1;21,11;0;0,00;0;188,38;1;9,06;0;0,00;1;7,03;0;596,50;1;39,04;1;8,93;
06.02.2011;00:00:00;1297033199;34935;1;18,97;0;0,00;0;235,85;1;6,71;0;0,00;1;0,00;0;713,42;1;44,40;1;15,56;
07.02.2011;00:00:00;1297119599;121335;1;21,28;0;0,00;0;160,13;1;8,08;0;0,00;1;6,91;0;573,50;1;33,80;1;6,84;
08.02.2011;00:00:00;1297205999;207735;1;20,61;0;0,00;0;218,85;1;5,63;1;3,81;1;4,69;0;713,42;1;47,65;1;8,05;
09.02.2011;00:00:00;1297292399;294135;1;19,77;0;0,00;0;221,73;1;2,64;1;0,50;1;6,41;1;785,75;1;46,48;1;9,98;
10.02.2011;00:00:00;1297378799;380535;1;18,90;0;0,00;0;212,35;1;3,59;1;0,10;1;6,50;0;1001,27;1;45,39;1;8,60;
11.02.2011;00:00:00;1297465199;466935;1;19,55;0;0,00;0;218,55;1;3,96;1;1,54;1;6,22;1;752,32;1;47,67;1;7,99;
12.02.2011;00:00:00;1297551599;553335;1;19,97;0;0,00;0;254,55;1;-2,32;1;9,43;1;6,40;0;1122,98;1;53,45;1;11,40;
13.02.2011;00:00:00;1297637999;639735;1;19,45;0;0,00;0;237,82;1;-0,76;1;0,10;1;7,46;1;1092,00;1;52,58;1;7,97;
14.02.2011;00:00:01;1297724399;726135;1;18,84;0;0,00;0;257,38;1;-1,89;1;0,10;1;6,97;1;1238,10;1;55,38;1;10,22;
15.02.2011;00:00:01;1297810799;812535;1;18,34;0;0,00;0;300,10;1;-3,01;0;0,00;1;7,54;1;1183,33;1;67,07;1;9,23;
16.02.2011;00:00:00;1297897199;898935;1;17,88;0;0,00;0;305,05;1;-2,00;0;0,00;1;8,79;1;1076,58;1;64,22;1;13,41;
17.02.2011;00:00:00;1297983599;985335;1;17,68;0;0,00;0;281,83;1;-2,47;1;0,20;1;8,94;1;1206,97;1;63,54;1;8,19;
18.02.2011;00:00:00;1298069999;1071735;1;17,63;0;0,00;0;280,78;1;-2,12;0;0,00;1;8,26;1;1180,18;1;64,22;1;7,26;
19.02.2011;00:00:00;1298156399;1158135;1;17,61;0;0,00;0;282,80;1;-2,56;0;0,00;1;8,23;1;1145,53;1;58,16;1;13,81;
20.02.2011;00:00:00;1298242799;1244535;1;17,43;0;0,00;0;307,90;1;-4,26;1;1,70;1;8,29;1;1232,87;1;71,66;1;6,72;
21.02.2011;00:00:00;1298329199;1330935;1;17,34;0;0,00;1;269,45;1;-6,09;1;7,62;1;9,02;1;961,37;1;59,95;1;8,62;
22.02.2011;00:00:00;1298415599;1417335;1;17,19;0;0,00;0;329,92;1;-9,37;1;5,67;1;7,89;1;1106,70;1;71,50;1;12,49;
23.02.2011;00:00:00;1298501999;1503735;1;17,03;0;0,00;0;279,70;1;-8,67;1;9,36;1;9,67;1;979,33;1;64,70;1;6,63;
24.02.2011;00:00:00;1298588399;1590135;1;16,96;0;0,00;0;287,10;1;-4,81;1;6,26;1;8,19;1;1193,22;1;65,84;1;7,24;
25.02.2011;00:00:00;1298674799;1676535;1;16,81;0;0,00;0;270,57;1;-3,42;1;6,26;1;8,41;1;1177,20;1;61,79;1;7,12;
26.02.2011;00:00:01;1298761199;1762935;1;16,76;0;0,00;0;218,25;1;-1,06;1;11,60;1;7,93;1;991,67;1;46,04;1;9,56;
27.02.2011;00:00:01;1298847599;1849335;1;16,67;0;0,00;0;259,80;1;-2,11;1;8,20;1;6,39;0;1030,97;1;52,85;1;13,31;
28.02.2011;00:00:01;1298933999;1935735;1;16,61;0;0,00;0;224,45;1;0,07;1;5,72;1;7,61;1;1094,35;1;49,57;1;7,52;
01.03.2011;00:00:01;1299020399;2022135;1;16,57;0;0,00;0;208,65;1;-1,33;1;10,33;1;6,58;1;1088,00;1;47,20;1;5,95;
02.03.2011;00:00:00;1299106799;2108535;1;16,54;0;0,00;0;270,52;1;-2,10;0;0,00;1;6,11;1;1132,48;1;58,67;1;10,20;
03.03.2011;00:00:00;1299193199;2194935;1;16,43;0;0,00;0;232,33;1;-2,67;1;6,34;1;7,93;1;1064,23;1;51,61;1;7,53;
04.03.2011;00:00:00;1299279599;2281335;1;16,54;0;0,00;0;234,40;1;-2,06;1;8,67;1;6,81;1;1115,28;1;430,99;1;6,99;
05.03.2011;00:00:00;1299365999;2367735;1;16,73;0;0,00;0;227,87;1;2,07;1;10,50;1;6,87;1;1111,05;1;51,57;1;6,42;
06.03.2011;00:00:00;1299452399;2454135;1;16,71;0;0,00;0;194,42;1;-0,57;1;13,52;1;6,68;1;932,65;1;36,21;1;13,26;
07.03.2011;00:00:00;1299538799;2540535;1;16,67;0;0,00;0;204,55;1;-1,92;1;12,98;1;5,70;1;1059,47;1;46,59;1;5,45;
08.03.2011;00:00:00;1299625199;2626935;1;16,68;0;0,00;0;180,40;1;1,86;1;12,92;1;5,99;1;922,07;1;38,12;1;7,71;
09.03.2011;00:00:00;1299711599;30444;1;20,65;0;0,00;0;96,25;1;3,87;0;0,00;1;0,00;0;381,47;1;22,88;1;1,56;
10.03.2011;00:00:00;1299797999;25239;1;16,82;0;0,00;0;202,40;1;5,12;1;2,91;1;0,00;0;895,20;1;44,91;1;6,49;
11.03.2011;00:00:01;1299884399;111639;1;21,64;0;0,00;0;216,22;1;5,15;1;6,19;1;5,93;1;739,50;1;46,13;1;8,83;
12.03.2011;00:00:01;1299970799;198039;1;22,84;0;0,00;0;183,40;1;5,46;1;8,99;1;6,33;0;1065,25;1;37,37;1;9,47;
13.03.2011;00:00:00;1300057199;284439;1;21,99;0;0,00;0;161,08;1;7,87;1;6,63;1;5,37;0;718,60;1;28,58;1;12,41;
14.03.2011;00:00:00;1300143599;370839;1;21,92;0;0,00;0;149,12;1;7,87;1;0,51;1;4,72;0;564,17;1;30,77;1;7,21;
15.03.2011;00:00:00;1300229999;457239;1;20,94;0;0,00;0;191,92;1;2,24;1;5,06;1;4,37;1;829,57;1;42,39;1;6,59;
16.03.2011;00:00:00;1300316399;543639;1;20,42;0;0,00;0;241,22;1;1,53;1;6,72;1;5,62;0;1094,82;1;51,58;1;9,85;
17.03.2011;00:00:00;1300402799;630039;1;20,18;0;0,00;0;245,50;1;2,01;0;0,00;1;7,07;0;1078,13;1;55,49;1;6,97;
18.03.2011;00:00:00;1300489199;716439;1;20,22;0;0,00;0;223,30;1;2,43;0;0,00;1;7,19;0;1028,03;1;50,15;1;6,76;
19.03.2011;00:00:00;1300575599;802839;1;19,73;0;0,00;0;202,40;1;3,36;1;13,38;1;6,54;0;1017,02;1;38,66;1;12,86;
20.03.2011;00:00:00;1300661999;889239;1;19,63;0;0,00;0;179,17;1;3,70;1;10,07;1;5,93;1;905,97;1;37,56;1;8,09;
21.03.2011;00:00:00;1300748399;975639;1;19,62;0;0,00;0;149,25;1;6,76;1;11,32;1;5,25;0;889,67;1;31,73;1;6,34;
22.03.2011;00:00:00;1300834799;1062039;1;19,96;0;0,00;0;110,33;1;9,79;1;18,28;1;4,37;0;562,52;1;19,61;1;8,53;
23.03.2011;00:00:00;1300921199;1148439;1;20,10;0;0,00;0;149,73;1;6,93;1;15,49;1;3,23;0;577,53;1;27,26;1;10,88;
24.03.2011;00:00:00;1301007599;1234839;1;20,29;0;0,00;0;111,55;1;9,57;1;19,84;1;4,39;0;669,25;1;21,35;1;7,13;
25.03.2011;00:00:00;1301093999;1321239;1;20,53;0;0,00;0;167,88;1;7,89;1;3,87;1;3,27;0;640,47;1;36,72;1;6,00;
26.03.2011;00:00:00;1301180399;1407639;1;20,47;0;0,00;0;145,60;1;3,38;1;14,91;1;4,92;1;691,23;1;27,80;1;9,34;
27.03.2011;00:00:00;1301266799;1494039;1;20,34;0;0,00;0;165,67;1;3,10;1;14,98;1;4,27;0;938,70;1;31,30;1;10,98;
28.03.2011;00:00:00;1301353199;1580439;1;20,12;0;0,00;0;167,70;1;3,45;1;9,46;1;4,85;1;886,65;1;35,11;1;7,59;
29.03.2011;00:00:00;1301439599;1666839;1;20,07;0;0,00;0;153,38;1;3,51;1;11,65;1;4,91;1;925,80;1;33,11;1;5,94;
30.03.2011;00:00:00;1301525999;1753239;1;20,05;0;0,00;0;156,03;1;6,27;1;7,08;1;4,49;0;853,50;1;32,86;1;6,93;
31.03.2011;00:00:00;1301612399;1839639;1;20,37;0;0,00;0;129,42;1;10,21;1;4,64;1;4,57;0;561,10;1;23,80;1;9,17;
01.04.2011;00:00:00;1301698799;1926039;1;20,64;0;0,00;0;88,18;1;12,60;1;17,42;1;3,79;0;636,33;1;16,53;1;5,93;
02.04.2011;00:00:00;1301785199;2012439;1;21,02;0;0,00;0;77,05;1;15,90;1;14,91;1;2,58;0;437,08;1;8,76;1;10,80;
03.04.2011;00:00:00;1301871599;2098839;1;21,19;0;0,00;0;82,07;1;14,06;1;8,18;1;2,26;0;514,33;1;14,32;1;6,58;
04.04.2011;00:00:00;1301957999;2185239;1;21,29;0;0,00;0;92,47;1;10,03;1;10,82;1;2,40;0;503,03;1;17,30;1;6,20;
05.04.2011;00:00:01;1302044399;2271639;1;21,45;0;0,00;0;125,93;1;9,06;1;5,15;1;2,71;0;548,20;1;25,94;1;6,10;
06.04.2011;00:00:00;1302130799;2358039;1;21,66;0;0,00;0;112,32;1;12,11;0;0,00;1;3,69;0;615,72;1;21,67;1;6,90;
07.04.2011;00:00:00;1302217199;2444439;1;21,72;0;0,00;0;110,80;1;12,16;1;11,05;1;3,29;0;572,97;1;22,62;1;5,64;
08.04.2011;00:00:00;1302303599;2530839;1;21,77;0;0,00;0;146,08;1;9,28;1;9,10;1;3,25;0;654,02;1;27,40;1;9,89;
09.04.2011;00:00:00;1302389999;2617239;1;21,91;0;0,00;0;121,67;1;8,50;1;20,53;1;4,28;0;603,92;1;23,10;1;7,86;
10.04.2011;00:00:00;1302476399;2703639;1;22,20;0;0,00;0;103,85;1;10,23;1;20,81;1;3,56;0;546,80;1;16,31;1;10,16;
11.04.2011;00:00:01;1302562799;2790039;1;22,32;0;0,00;0;75,37;1;12,31;1;15,22;1;3,04;0;368,98;1;11,87;1;7,31;
12.04.2011;00:00:00;1302649199;33300;1;28,56;0;0,00;0;49,57;1;8,44;1;5,28;1;0,00;0;220,60;1;10,38;1;2,23;
13.04.2011;00:00:00;1302735599;119700;1;24,01;0;0,00;0;193,33;1;5,76;0;0,00;1;1,45;0;630,82;1;41,12;1;7,96;
14.04.2011;00:00:00;1302821999;206100;1;24,10;0;0,00;0;145,30;1;7,53;1;5,22;1;5,66;0;564,90;1;30,52;1;6,48;
15.04.2011;00:00:00;1302908399;292500;1;23,37;0;0,00;0;104,53;1;7,73;1;22,59;1;4,26;0;566,37;1;20,58;1;5,99;
16.04.2011;00:00:00;1302994799;378900;1;23,06;0;0,00;0;75,57;1;10,34;1;11,14;1;3,06;0;617,90;1;13,49;1;5,81;
17.04.2011;00:00:00;1303081199;465300;1;23,28;0;0,00;0;85,35;1;11,94;1;20,88;1;2,21;0;426,50;1;10,50;1;11,23;
18.04.2011;00:00:00;1303167599;551700;1;23,60;0;0,00;0;72,20;1;11,33;1;23,00;1;2,50;0;392,42;1;12,93;1;5,47;
19.04.2011;00:00:00;1303253999;638100;1;23,74;0;0,00;0;59,25;1;14,19;1;17,07;1;2,12;0;310,62;1;11,48;1;3,63;
20.04.2011;00:00:00;1303340399;724500;1;23,89;0;0,00;0;48,38;1;15,77;1;19,18;1;1,74;0;395,12;1;9,71;1;2,65;
21.04.2011;00:00:00;1303426799;810900;1;24,19;0;0,00;0;43,05;1;15,39;1;20,43;1;1,42;0;287,85;1;10,19;1;0,82;
22.04.2011;00:00:00;1303513199;21084;1;26,79;0;0,00;0;52,85;1;15,27;1;19,53;1;0,00;0;268,03;1;6,55;1;6,90;
23.04.2011;00:00:00;1303599599;107484;1;24,36;0;0,00;0;43,63;1;14,61;1;19,50;1;1,55;0;383,07;1;7,52;1;3,56;
24.04.2011;00:00:00;1303685999;193884;1;24,98;0;0,00;0;40,15;1;14,14;1;18,64;1;1,28;0;129,60;1;4,71;1;5,53;
25.04.2011;00:00:00;1303772399;280284;1;25,16;0;0,00;0;34,65;1;13,34;1;16,99;1;1,18;0;1,00;1;0,60;1;8,13;
26.04.2011;00:00:00;1303858799;366684;1;25,16;0;0,00;0;31,08;1;14,86;1;17,39;1;1,02;0;1,00;1;0,59;1;7,31;
27.04.2011;00:00:00;1303945199;453084;1;25,13;0;0,00;0;41,73;1;14,44;1;11,55;1;0,91;0;0,98;1;0,25;1;10,42;
28.04.2011;00:00:00;1304031599;539484;1;24,76;0;0,00;0;48,37;1;12,31;1;11,96;1;1,22;0;244,52;1;5,52;1;6,84;
29.04.2011;00:00:00;1304117999;625884;1;24,76;0;0,00;0;66,15;1;11,94;1;16,43;1;1,42;0;618,17;1;13,46;1;3,35;
30.04.2011;00:00:00;1304204399;712284;1;24,69;0;0,00;0;79,37;1;10,18;1;19,35;1;1,94;0;605,62;1;15,14;1;5,08;
01.05.2011;00:00:00;1304290799;798684;1;25,04;0;0,00;0;82,13;1;8,42;1;15,51;1;2,33;0;507,10;1;14,05;1;6,82;
02.05.2011;00:00:00;1304377199;885084;1;24,79;0;0,00;0;83,32;1;5,93;1;16,34;1;2,41;1;449,63;1;14,31;1;6,82;
03.05.2011;00:00:00;1304463599;971484;1;24,70;0;0,00;0;87,68;1;6,80;1;13,59;1;2,44;0;514,28;1;16,08;1;6,16;
04.05.2011;00:00:00;1304549999;1057884;1;25,04;0;0,00;0;77,87;1;8,67;1;21,14;1;2,57;0;333,85;1;13,94;1;5,92;
05.05.2011;00:00:00;1304636399;1144284;1;25,07;0;0,00;0;72,90;1;9,80;1;20,25;1;2,28;0;560,53;1;15,51;1;3,01;
06.05.2011;00:00:00;1304722799;1230684;1;24,94;0;0,00;0;58,37;1;14,28;1;19,20;1;2,14;0;438,27;1;11,08;1;3,74;
07.05.2011;00:00:00;1304809199;1317084;1;24,98;0;0,00;0;39,15;1;15,47;1;19,86;1;1,71;0;302,87;1;7,05;1;2,88;
08.05.2011;00:00:00;1304895599;1403484;1;24,86;0;0,00;0;40,93;1;13,77;1;18,45;1;1,15;0;328,70;1;5,85;1;4,59;
09.05.2011;00:00:00;1304981999;1489884;1;24,83;0;0,00;0;36,50;1;17,98;1;20,84;1;1,20;0;165,08;1;6,35;1;2,98;
10.05.2011;00:00:00;1305068399;1576284;1;24,82;0;0,00;0;0,00;1;19,49;1;18,99;1;1,07;0;0,00;0;0,00;0;0,00;
11.05.2011;00:00:00;1305154799;1662684;1;24,72;0;0,00;0;8,40;1;18,55;1;15,43;1;0,00;0;1,05;1;0,93;1;1,22;
12.05.2011;00:00:00;1305241199;1749084;1;24,74;0;0,00;0;24,62;1;15,72;1;11,93;1;0,25;0;0,98;1;1,12;1;5,14;
13.05.2011;00:00:01;1305327599;1835484;1;24,79;0;0,00;0;48,63;1;13,79;1;11,55;1;0,72;0;355,67;1;8,26;1;4,16;
14.05.2011;00:00:00;1305413999;1921884;1;24,86;0;0,00;0;56,57;1;13,07;1;9,62;1;1,42;0;275,72;1;7,77;1;6,63;
15.05.2011;00:00:00;1305500399;2008284;1;24,96;0;0,00;0;88,17;1;11,14;1;8,74;1;1,66;0;336,70;1;11,64;1;10,73;
16.05.2011;00:00:00;1305586799;2094684;1;24,81;0;0,00;0;99,90;1;11,19;1;1,24;1;2,58;0;518,47;1;19,24;1;6,14;
17.05.2011;00:00:00;1305673199;2181084;1;24,89;0;0,00;0;70,32;1;14,16;1;8,01;1;2,93;0;530,30;1;10,96;1;6,97;
18.05.2011;00:00:00;1305759599;2267484;1;24,92;0;0,00;0;76,70;1;16,72;1;13,35;1;2,06;0;340,00;1;9,52;1;10,02;
19.05.2011;00:00:00;1305845999;2353884;1;24,83;0;0,00;0;38,22;1;16,23;1;11,50;1;2,25;0;164,67;1;6,11;1;3,61;
20.05.2011;00:00:00;1305932399;2440284;1;24,86;0;0,00;0;61,38;1;15,30;1;11,26;1;1,12;0;462,65;1;9,04;1;6,56;
21.05.2011;00:00:01;1306018799;2526684;1;24,91;0;0,00;0;64,88;1;16,49;1;20,32;1;1,80;0;202,72;1;6,60;1;9,91;
22.05.2011;00:00:00;1306105199;41296;1;25,09;0;0,00;0;50,08;1;18,73;1;13,69;1;0,00;0;89,83;1;3,99;1;8,75;
23.05.2011;00:00:00;1306191599;127696;1;27,01;0;0,00;0;39,33;1;16,25;1;17,22;1;1,47;0;101,93;1;5,76;1;4,21;
24.05.2011;00:00:00;1306277999;214096;1;26,90;0;0,00;0;43,80;1;14,24;1;9,32;1;1,15;0;254,02;1;6,89;1;4,21;
25.05.2011;00:00:00;1306364399;300496;1;26,23;0;0,00;0;66,05;1;12,99;1;19,70;1;1,28;0;328,43;1;9,36;1;7,42;
26.05.2011;00:00:00;1306450799;45957;1;22,63;0;0,00;0;47,13;1;17,05;1;16,39;1;0,00;0;109,90;1;6,98;1;4,96;
27.05.2011;00:00:01;1306537199;132357;1;26,21;0;0,00;0;59,62;1;14,51;1;7,47;1;1,38;0;230,40;1;9,74;1;5,29;
28.05.2011;00:00:00;1306623599;218757;1;26,34;0;0,00;0;59,57;1;14,06;1;10,45;1;1,75;0;279,10;1;5,60;1;9,55;
29.05.2011;00:00:00;1306709999;305157;1;27,01;0;0,00;0;82,37;1;15,38;1;6,01;1;1,75;0;494,25;1;6,81;1;14,10;
30.05.2011;00:00:00;1306796399;391557;1;26,35;0;0,00;0;38,18;1;22,68;1;20,50;1;2,41;0;133,48;1;3,42;1;6,32;
31.05.2011;00:00:00;1306882799;477957;1;26,03;0;0,00;0;5,93;1;19,57;1;18,02;1;1,12;0;1,02;1;0,81;1;0,69;
01.06.2011;00:00:00;1306969199;564357;1;25,83;0;0,00;0;8,65;1;15,17;1;18,30;1;0,17;0;1,02;1;1,05;1;1,13;
02.06.2011;00:00:00;1307055599;650757;1;25,82;0;0,00;0;38,72;1;16,44;1;19,37;1;0,25;0;494,78;1;8,48;1;1,36;
03.06.2011;00:00:00;1307141999;737157;1;25,70;0;0,00;0;40,53;1;19,26;1;19,90;1;1,13;0;267,97;1;6,91;1;3,41;
04.06.2011;00:00:01;1307228399;823557;1;25,52;0;0,00;0;0,00;1;19,81;1;20,72;1;1,19;0;0,00;0;0,00;0;0,00;
05.06.2011;00:00:00;1307314799;909957;1;25,26;0;0,00;0;0,00;1;22,16;1;18,60;1;0,00;0;1,05;0;0,00;0;0,00;
06.06.2011;00:00:00;1307401199;996357;1;24,86;0;0,00;0;0,00;1;24,57;1;16,65;1;0,00;0;1,05;0;0,00;0;0,00;
07.06.2011;00:00:00;1307487599;1082757;1;24,81;0;0,00;0;7,08;1;19,89;1;3,10;1;0,00;0;1,03;1;1,07;1;0,72;
08.06.2011;00:00:01;1307573999;1169157;1;24,72;0;0,00;0;22,23;1;19,36;1;6,77;1;0,21;0;0,98;1;1,50;1;4,10;
09.06.2011;00:00:00;1307660399;1255557;1;24,69;0;0,00;0;21,10;1;17,02;1;15,25;1;0,65;0;1,00;1;1,08;1;4,24;
10.06.2011;00:00:00;1307746799;1341957;1;24,90;0;0,00;0;32,07;1;16,38;1;17,39;1;0,62;0;76,47;1;3,61;1;4,51;
11.06.2011;00:00:00;1307833199;1428357;1;25,03;0;0,00;0;26,15;1;16,85;1;12,98;1;0,94;0;49,65;1;2,29;1;4,31;
12.06.2011;00:00:00;1307919599;1514757;1;25,17;0;0,00;0;33,05;1;15,98;1;13,70;1;0,77;0;173,42;1;3,89;1;4,48;
13.06.2011;00:00:00;1308005999;1601157;1;25,11;0;0,00;0;39,37;1;19,80;1;16,74;1;0,97;0;127,77;1;2,64;1;7,32;
14.06.2011;00:00:00;1308092399;42386;1;24,15;0;0,00;0;15,77;1;19,24;1;10,99;1;0,00;0;1,00;1;1,61;1;2,37;
15.06.2011;00:00:00;1308178799;128786;1;25,49;0;0,00;0;18,93;1;17,75;1;15,73;1;0,46;0;0,97;1;1,35;1;3,45;
16.06.2011;00:00:00;1308265199;215186;1;24,10;0;0,00;0;29,65;1;19,64;1;10,09;1;0,55;0;0,98;1;1,62;1;5,88;
17.06.2011;00:00:00;1308351599;301586;1;24,86;0;0,00;0;32,98;1;16,81;1;7,76;1;0,87;0;0,98;1;0,77;1;7,60;
18.06.2011;00:00:00;1308437999;387986;1;24,88;0;0,00;0;37,43;1;17,31;1;12,05;1;0,97;0;328,35;1;5,02;1;4,46;
19.06.2011;00:00:00;1308524399;474386;1;25,47;0;0,00;0;26,83;1;14,17;1;6,99;1;1,10;0;0,00;1;1,23;1;5,56;
20.06.2011;00:00:00;1308610799;560786;1;25,40;0;0,00;0;49,17;1;15,72;1;14,62;1;0,79;0;399,43;1;8,25;1;4,19;
21.06.2011;00:00:00;1308697199;647186;1;25,60;0;0,00;0;51,80;1;17,14;1;11,23;1;1,44;0;135,02;1;6,01;1;7,11;
22.06.2011;00:00:00;1308783599;733586;1;25,41;0;0,00;0;42,10;1;19,07;1;12,75;1;1,52;0;165,45;1;5,06;1;5,65;
23.06.2011;00:00:00;1308869999;819986;1;25,28;0;0,00;0;32,65;1;16,50;1;11,96;1;1,23;0;0,00;1;1,19;1;7,09;
24.06.2011;00:00:00;1308956399;906386;1;25,55;0;0,00;0;46,12;1;14,92;1;11,06;1;0,96;0;262,72;1;5,73;1;5,91;
25.06.2011;00:00:00;1309042799;992786;1;25,43;0;0,00;0;47,20;1;15,21;1;15,17;1;1,35;0;385,85;1;5,94;1;6,02;
26.06.2011;00:00:00;1309129199;1079186;1;25,51;0;0,00;0;63,02;1;17,09;1;7,68;1;1,38;0;218,45;1;3,97;1;11,95;
27.06.2011;00:00:00;1309215599;1165586;1;25,28;0;0,00;0;34,20;1;20,25;1;21,89;1;1,85;0;144,80;1;5,51;1;3,12;
28.06.2011;00:00:00;1309301999;1251986;1;25,12;0;0,00;0;0,00;1;20,76;1;20,64;1;1,00;0;0,93;0;0,00;0;0,00;
29.06.2011;00:00:00;1309388399;1338386;1;24,94;0;0,00;0;8,85;1;22,37;1;19,54;1;0,00;0;1,02;1;1,14;1;1,11;
30.06.2011;00:00:00;1309474799;1424786;1;24,87;0;0,00;0;20,20;1;16,08;0;0,00;1;0,26;0;0,97;1;1,26;1;3,82;
01.07.2011;00:00:00;1309561199;1511186;1;24,94;0;0,00;0;40,28;1;15,05;1;14,69;1;0,59;0;320,03;1;6,45;1;3,75;
02.07.2011;00:00:00;1309647599;1597586;1;24,86;0;0,00;0;64,48;1;14,58;1;0,17;1;1,18;0;532,50;1;11,18;1;5,16;
03.07.2011;00:00:00;1309733999;1683986;1;25,11;0;0,00;0;51,35;1;18,40;1;0,61;1;1,89;0;269,35;1;5,50;1;7,60;
04.07.2011;00:00:00;1309820399;1770386;1;25,04;0;0,00;0;30,47;1;17,40;1;0,45;1;1,50;0;0,00;1;0,73;1;6,97;
05.07.2011;00:00:00;1309906799;1856786;1;25,01;0;0,00;0;33,37;1;19,84;1;12,71;1;0,89;0;1,00;1;1,03;1;7,42;
06.07.2011;00:00:00;1309993199;1943186;1;24,86;0;0,00;0;23,97;1;20,39;1;21,34;1;0,98;0;0,98;1;0,76;1;5,32;
07.07.2011;00:00:00;1310079599;2029586;1;24,79;0;0,00;0;6,23;1;21,40;1;17,98;1;0,70;0;0,97;1;0,93;1;0,65;
08.07.2011;00:00:00;1310165999;2115986;1;24,67;0;0,00;0;18,37;1;19,84;1;7,95;1;0,18;0;1,02;1;1,22;1;3,46;
09.07.2011;00:00:00;1310252399;2202386;1;24,50;0;0,00;0;14,08;1;21,77;1;17,55;1;0,54;0;0,95;1;1,13;1;2,44;
10.07.2011;00:00:00;1310338799;2288786;1;24,44;0;0,00;0;16,80;1;19,59;1;10,84;1;0,41;0;1,00;1;1,36;1;2,88;
11.07.2011;00:00:00;1310425199;2375186;1;24,40;0;0,00;0;27,60;1;19,91;1;13,23;1;0,84;0;0,97;1;1,07;1;5,94;
12.07.2011;00:00:00;1310511599;2461586;1;24,32;0;0,00;0;12,28;1;19,97;1;17,88;1;1,38;0;0,98;1;2,32;1;2,96;
13.07.2011;00:00:01;1310597999;2547986;1;24,30;0;0,00;0;33,83;1;19,24;1;3,63;1;0,61;0;1,02;1;1,63;1;13,02;
14.07.2011;00:00:00;1310684399;2634386;1;24,27;0;0,00;0;32,58;1;18,02;1;3,12;1;1,69;0;1,02;1;1,81;1;12,31;
15.07.2011;00:00:00;1310770799;2720786;1;24,24;0;0,00;0;36,68;1;16,49;1;1,37;1;1,63;0;0,98;1;1,41;1;14,43;
16.07.2011;00:00:00;1310857199;2807186;1;24,21;0;0,00;0;33,82;1;19,12;1;20,37;1;1,83;0;191,62;1;6,06;1;8,53;
17.07.2011;00:00:00;1310943599;2893586;1;24,18;0;0,00;0;31,37;1;20,01;1;4,55;1;1,69;0;0,00;1;1,96;1;11,57;
18.07.2011;00:00:01;1311029999;2979986;1;24,06;0;0,00;0;24,18;1;19,19;1;14,57;1;1,57;0;1,02;1;3,22;1;7,31;
19.07.2011;00:00:00;1311116399;3066386;1;24,05;0;0,00;0;13,47;1;19,42;1;14,73;1;1,21;0;0,97;1;2,37;1;3,45;
20.07.2011;00:00:00;1311202799;3152786;1;23,99;0;0,00;0;20,90;1;18,84;1;11,40;1;0,67;0;1,02;1;2,51;1;6,54;
21.07.2011;00:00:00;1311289199;3239186;1;23,98;0;0,00;0;25,60;1;17,16;1;0,31;1;1,04;0;0,98;1;2,55;1;8,55;
22.07.2011;00:00:01;1311375599;3325586;1;24,02;0;0,00;0;37,53;1;14,93;0;0,00;1;1,28;0;1,03;1;2,36;1;13,93;
23.07.2011;00:00:00;1311461999;46740;1;30,58;0;0,00;0;79,88;1;15,03;1;2,00;1;0,00;0;419,45;1;19,38;1;14,86;
24.07.2011;00:00:00;1311548399;133140;1;26,96;0;0,00;0;84,08;1;13,87;1;2,29;1;3,98;0;411,52;1;22,23;1;13,95;
25.07.2011;00:00:01;1311634799;219540;1;26,49;0;0,00;0;73,58;1;15,10;1;3,48;1;4,19;0;423,27;1;17,72;1;13,83;
26.07.2011;00:00:00;1311721199;305940;1;25,90;0;0,00;0;58,92;1;17,57;1;11,04;1;3,66;0;261,20;1;11,67;1;13,73;
27.07.2011;00:00:00;1311807599;392340;1;25,39;0;0,00;0;26,40;1;18,50;1;18,99;1;2,93;0;0,00;1;2,18;1;9,20;
28.07.2011;00:00:00;1311893999;478740;1;24,78;0;0,00;0;27,25;1;18,82;1;9,97;1;1,31;0;1,02;1;2,59;1;9,09;
29.07.2011;00:00:00;1311980399;565140;1;24,99;0;0,00;0;30,70;1;15,61;0;0,00;1;1,36;0;0,97;1;2,60;1;10,66;
30.07.2011;00:00:00;1312066799;651540;1;24,81;0;0,00;0;48,48;1;19,27;1;8,57;1;1,53;0;271,88;1;8,82;1;12,01;
31.07.2011;00:00:00;1312153199;737940;1;24,62;0;0,00;0;30,12;1;20,64;1;10,95;1;2,41;0;0,00;1;1,39;1;11,53;
01.08.2011;00:00:00;1312239599;824340;1;24,54;0;0,00;0;30,27;1;19,08;1;2,65;1;1,50;0;1,05;1;2,25;1;10,75;
02.08.2011;00:00:00;1312325999;910740;1;24,43;0;0,00;0;18,37;1;20,30;1;19,30;1;1,51;0;0,98;1;1,98;1;5,84;
03.08.2011;00:00:00;1312412399;997140;1;24,24;0;0,00;0;24,52;1;20,27;1;13,01;1;0,91;0;1,00;1;1,66;1;8,84;
04.08.2011;00:00:00;1312498799;1083540;1;23,86;0;0,00;0;12,45;1;21,59;1;11,10;1;1,22;0;1,00;1;1,50;1;3,87;
05.08.2011;00:00:00;1312585199;1169940;1;23,81;0;0,00;0;33,97;1;20,82;1;5,78;1;0,62;0;0,98;1;2,25;1;12,36;
06.08.2011;00:00:01;1312671599;1256340;1;23,40;0;0,00;0;30,32;1;20,53;1;10,16;1;1,69;0;1,00;1;1,97;1;11,22;
07.08.2011;00:00:00;1312757999;1342740;1;23,20;0;0,00;0;37,75;1;19,36;1;8,01;1;1,51;0;0,98;1;1,80;1;14,34;
08.08.2011;00:00:00;1312844399;1429140;1;23,14;0;0,00;0;28,70;1;16,56;1;8,32;1;1,88;0;1,00;1;1,66;1;10,69;
09.08.2011;00:00:00;1312930799;1515540;1;23,28;0;0,00;0;48,87;1;15,86;1;6,95;1;1,43;0;490,53;1;11,76;1;9,29;
10.08.2011;00:00:00;1313017199;1601940;1;23,39;0;0,00;0;54,68;1;15,32;1;12,40;1;2,43;0;569,25;1;14,62;1;8,92;
