#SPS-Log;taeglich;Hauscomputer;****;(P_mittl);[W];(          );[-];(�l_Brenner);[min/d];(Temp_A_DS);[�C];(Solarertrag);[kWh/d];(Heiz�l);[l/d];(Pumpe_Hzg);[min/d];(Heizung);[kWh/d];(Warmwasser);[kWh/d];
11.08.2011;00:00:00;1313103599;1688340;1;23,47;0;0,00;0;65,10;1;15,97;1;1,03;1;2,72;0;504,27;1;16,62;1;11,31;
12.08.2011;00:00:00;1313189999;1774740;1;23,57;0;0,00;0;62,25;1;17,86;1;2,99;1;3,24;0;500,95;1;13,86;1;12,86;
13.08.2011;00:00:00;1313276399;1861140;1;23,51;0;0,00;0;33,75;1;19,09;1;18,00;1;3,10;0;0,00;1;2,53;1;11,97;
14.08.2011;00:00:01;1313362799;1947540;1;23,43;0;0,00;0;36,83;1;18,45;1;5,29;1;1,68;0;0,95;1;1,95;1;13,85;
15.08.2011;00:00:00;1313449199;2033940;1;23,46;0;0,00;0;33,77;1;18,49;1;8,94;1;1,83;0;1,05;1;1,85;1;12,64;
16.08.2011;00:00:00;1313535599;2120340;1;23,51;0;0,00;0;18,70;1;16,89;1;11,43;1;1,68;0;1,00;1;2,37;1;5,64;
17.08.2011;00:00:00;1313621999;2206740;1;23,51;0;0,00;0;28,40;1;19,43;1;12,73;1;0,93;0;211,32;1;6,12;1;6,07;
18.08.2011;00:00:00;1313708399;2293140;1;23,53;0;0,00;0;31,63;1;18,30;1;8,15;1;1,41;0;0,00;1;2,77;1;10,84;
19.08.2011;00:00:00;1313794799;2379540;1;23,53;0;0,00;0;32,68;1;17,34;1;2,99;1;1,58;0;0,98;1;2,13;1;11,93;
20.08.2011;00:00:00;1313881199;2465940;1;23,57;0;0,00;0;18,92;1;16,97;1;15,59;1;1,63;0;0,97;1;1,47;1;6,65;
21.08.2011;00:00:00;1313967599;2552340;1;23,51;0;0,00;0;14,57;1;21,60;1;16,70;1;0,94;0;353,67;1;2,42;1;3,87;
22.08.2011;00:00:00;1314053999;2638740;1;23,49;0;0,00;0;21,68;1;20,21;1;15,09;1;0,73;0;0,00;1;2,02;1;7,28;
23.08.2011;00:00:01;1314140399;2725140;1;23,48;0;0,00;0;30,38;1;18,03;1;7,90;1;1,08;0;1,00;1;2,39;1;10,61;
24.08.2011;00:00:00;1314226799;2811540;1;23,38;0;0,00;0;15,53;1;21,09;1;10,33;1;1,51;0;0,98;1;1,31;1;5,43;
25.08.2011;00:00:00;1314313199;2897940;1;23,34;0;0,00;0;36,30;1;20,92;1;8,03;1;0,77;0;0,98;1;2,98;1;12,67;
26.08.2011;00:00:01;1314399599;2984340;1;23,27;0;0,00;0;17,98;1;23,52;1;12,21;1;1,81;0;0,98;1;2,09;1;5,68;
27.08.2011;00:00:00;1314485999;3070740;1;23,20;0;0,00;0;26,43;1;18,53;1;0,36;1;0,90;0;0,97;1;2,64;1;8,74;
28.08.2011;00:00:00;1314572399;3157140;1;23,30;0;0,00;0;29,68;1;16,10;1;7,61;1;1,32;0;0,98;1;1,86;1;10,88;
29.08.2011;00:00:00;1314658799;3243540;1;23,39;0;0,00;0;72,80;1;14,16;1;5,32;1;1,48;0;498,37;1;15,49;1;15,83;
30.08.2011;00:00:00;1314745199;3329940;1;23,43;0;0,00;0;68,90;1;14,06;1;9,54;1;3,63;0;369,22;1;18,01;1;11,61;
31.08.2011;00:00:00;1314831599;3416340;1;23,46;0;0,00;0;84,02;1;13,58;1;1,59;1;3,43;0;508,38;1;23,24;1;12,85;
01.09.2011;00:00:00;1314917999;3502740;1;23,57;0;0,00;0;68,48;1;14,75;1;12,39;1;4,18;0;277,13;1;17,32;1;12,16;
02.09.2011;00:00:00;1315004399;3589140;1;23,68;0;0,00;0;62,72;1;15,77;1;15,58;1;3,41;0;233,87;1;16,22;1;10,71;
03.09.2011;00:00:00;1315090799;3675540;1;23,70;0;0,00;0;56,98;1;19,45;1;16,62;1;3,12;0;136,85;1;6,71;1;17,82;
04.09.2011;00:00:00;1315177199;3761940;1;23,69;0;0,00;0;28,92;1;22,13;1;7,67;1;2,84;0;0,97;1;2,31;1;10,08;
05.09.2011;00:00:00;1315263599;3848340;1;23,65;0;0,00;0;31,10;1;18,74;1;2,68;1;1,44;0;1,00;1;2,87;1;10,43;
06.09.2011;00:00:01;1315349999;3934740;1;23,58;0;0,00;0;19,22;1;16,51;1;11,49;1;1,55;0;0,95;1;2,09;1;6,14;
07.09.2011;00:00:00;1315436399;4021140;1;23,36;0;0,00;0;73,02;1;14,89;1;4,91;1;0,96;0;389,55;1;15,78;1;15,56;
08.09.2011;00:00:00;1315522799;4107540;1;23,39;0;0,00;0;76,20;1;13,47;1;4,92;1;3,64;0;360,02;1;23,80;1;8,93;
09.09.2011;00:00:00;1315609199;4193940;1;23,46;0;0,00;0;88,03;1;14,82;1;10,79;1;3,80;0;291,03;1;19,73;1;18,12;
10.09.2011;00:00:00;1315695599;4280340;1;23,43;0;0,00;0;49,97;1;18,53;1;3,16;1;4,38;0;160,67;1;5,00;1;16,41;
11.09.2011;00:00:00;1315781999;4366740;1;23,39;0;0,00;0;33,07;1;21,28;1;16,39;1;2,49;0;0,98;1;1,49;1;12,78;
12.09.2011;00:00:00;1315868399;4453140;1;23,32;0;0,00;0;32,03;1;18,82;1;6,38;1;1,65;0;0,98;1;1,97;1;11,77;
13.09.2011;00:00:00;1315954799;4539540;1;23,32;0;0,00;0;37,13;1;17,83;1;8,87;1;1,60;0;1,03;1;2,08;1;13,89;
14.09.2011;00:00:00;1316041199;4625940;1;23,29;0;0,00;0;36,97;1;14,84;1;5,16;1;1,85;0;0,98;1;2,46;1;13,44;
15.09.2011;00:00:00;1316127599;4712340;1;23,25;0;0,00;0;71,50;1;14,12;1;7,41;1;1,84;0;548,08;1;19,96;1;10,78;
16.09.2011;00:00:00;1316213999;4798740;1;23,23;0;0,00;0;96,95;1;12,71;1;16,72;1;3,56;0;637,52;1;30,62;1;10,86;
17.09.2011;00:00:00;1316300399;4885140;1;23,21;0;0,00;0;83,23;1;14,07;1;5,65;1;4,83;0;531,12;1;21,51;1;14,21;
18.09.2011;00:00:00;1316386799;4971540;1;23,19;0;0,00;0;90,18;1;15,20;1;1,46;1;4,15;0;595,18;1;27,75;1;10,99;
19.09.2011;00:00:00;1316473199;5057940;1;23,16;0;0,00;0;77,08;1;14,03;1;10,42;1;4,49;0;507,73;1;22,72;1;10,43;
20.09.2011;00:00:00;1316559599;5144340;1;23,14;0;0,00;0;81,03;1;14,99;1;14,89;1;3,84;0;332,37;1;19,30;1;15,39;
21.09.2011;00:00:00;1316645999;5230740;1;23,11;0;0,00;0;63,82;1;16,33;1;6,48;1;4,04;0;304,35;1;14,33;1;12,98;
22.09.2011;00:00:01;1316732399;5317140;1;23,14;0;0,00;0;84,60;1;14,97;1;6,28;1;3,18;0;551,50;1;23,67;1;12,66;
23.09.2011;00:00:00;1316818799;5403540;1;23,12;0;0,00;0;102,58;1;12,42;1;10,25;1;4,21;0;618,93;1;32,51;1;11,59;
24.09.2011;00:00:00;1316905199;5489940;1;23,07;0;0,00;0;75,30;1;13,68;1;15,75;1;5,11;0;282,47;1;20,93;1;11,34;
25.09.2011;00:00:00;1316991599;5576340;1;23,03;0;0,00;0;48,02;1;15,06;1;16,80;1;3,75;0;233,38;1;9,10;1;11,53;
26.09.2011;00:00:00;1317077999;5662740;1;23,02;0;0,00;0;62,90;1;17,28;1;10,84;1;2,39;0;163,22;1;14,64;1;12,30;
27.09.2011;00:00:01;1317164399;5749140;1;22,99;0;0,00;0;26,53;1;15,53;1;13,66;1;3,13;0;72,00;1;5,93;1;5,45;
28.09.2011;00:00:00;1317250799;5835540;1;22,96;0;0,00;0;56,87;1;13,82;1;14,58;1;1,03;0;272,63;1;16,54;1;6,71;
29.09.2011;00:00:00;1317337199;5921940;1;22,92;0;0,00;0;34,52;1;15,95;1;16,05;1;2,21;0;128,45;1;5,96;1;5,56;
30.09.2011;00:00:00;1317423599;6008340;1;22,89;0;0,00;0;46,72;1;16,12;1;15,33;1;1,34;0;159,78;1;9,32;1;6,34;
01.10.2011;00:00:00;1317509999;6094740;1;22,88;0;0,00;0;45,43;1;17,17;1;16,72;1;1,82;0;149,35;1;6,39;1;8,82;
02.10.2011;00:00:00;1317596399;6181140;1;22,91;0;0,00;0;27,67;1;17,07;1;14,07;1;1,77;0;45,32;1;4,41;1;4,85;
03.10.2011;00:00:00;1317682799;6267540;1;22,90;0;0,00;0;45,20;1;17,05;1;3,63;1;1,08;0;25,78;1;2,54;1;12,62;
04.10.2011;00:00:00;1317769199;6353940;1;22,88;0;0,00;0;34,25;1;17,03;1;3,10;1;1,76;0;0,00;1;1,50;1;10,02;
05.10.2011;00:00:00;1317855599;6440340;1;22,90;0;0,00;0;62,12;1;15,82;1;2,42;1;1,33;0;446,97;1;12,41;1;8,35;
06.10.2011;00:00:00;1317941999;6526740;1;22,89;0;0,00;0;76,82;1;15,27;1;0,78;1;2,42;0;408,27;1;16,82;1;8,89;
07.10.2011;00:00:00;1318028399;6613140;1;22,87;0;0,00;0;122,20;1;9,70;1;5,70;1;2,99;0;459,05;1;31,47;1;9,39;
08.10.2011;00:00:01;1318114799;6699540;1;22,83;0;0,00;0;151,87;1;9,10;1;1,29;1;4,75;0;404,32;1;36,24;1;14,51;
09.10.2011;00:00:00;1318201199;6785940;1;22,78;0;0,00;0;128,08;1;9,49;1;8,32;1;5,91;0;487,30;1;34,20;1;8,61;
10.10.2011;00:00:00;1318287599;6872340;1;22,74;0;0,00;0;99,07;1;12,90;0;0,00;1;4,98;0;555,50;1;24,67;1;8,47;
11.10.2011;00:00:01;1318373999;6958740;1;22,72;0;0,00;0;133,85;1;12,33;1;2,04;1;3,85;0;562,23;1;34,20;1;10,54;
12.10.2011;00:00:00;1318460399;7045140;1;22,70;0;0,00;0;148,52;1;10,32;1;8,92;1;5,21;0;597,13;1;40,10;1;9,52;
13.10.2011;00:00:01;1318546799;7131540;1;22,67;0;0,00;0;128,92;1;8,19;1;13,27;1;5,78;0;497,98;1;33,06;1;10,10;
14.10.2011;00:00:00;1318633199;7217940;1;22,65;0;0,00;0;156,77;1;5,19;1;9,91;1;5,02;0;510,73;1;43,21;1;9,19;
15.10.2011;00:00:00;1318719599;7304340;1;22,57;0;0,00;0;144,68;1;4,98;1;12,74;1;6,10;0;695,03;1;35,27;1;13,18;
16.10.2011;00:00:00;1318805999;7390740;1;22,51;0;0,00;0;120,23;1;7,05;1;12,06;1;5,63;0;675,42;1;31,16;1;9,04;
17.10.2011;00:00:00;1318892399;7477140;1;22,44;0;0,00;0;134,90;1;7,77;1;10,18;1;4,68;0;467,55;1;33,07;1;12,05;
18.10.2011;00:00:00;1318978799;7563540;1;22,41;0;0,00;0;165,93;1;8,68;1;0,12;1;5,25;0;529,93;1;42,88;1;12,65;
19.10.2011;00:00:00;1319065199;7649940;1;22,35;0;0,00;0;153,63;1;8,48;1;6,18;1;6,46;0;519,02;1;40,47;1;10,93;
20.10.2011;00:00:00;1319151599;7736340;1;22,33;0;0,00;0;178,80;1;7,23;1;7,42;1;5,98;0;570,42;1;51,12;1;8,60;
21.10.2011;00:00:00;1319237999;7822740;1;22,28;0;0,00;0;167,97;1;6,45;1;8,71;1;6,96;0;561,95;1;46,99;1;9,18;
22.10.2011;00:00:00;1319324399;7909140;1;22,23;0;0,00;0;172,03;1;6,37;1;9,32;1;6,53;0;528,77;1;42,93;1;14,56;
23.10.2011;00:00:00;1319410799;7995540;1;22,17;0;0,00;0;149,82;1;5,31;1;9,66;1;6,69;0;631,80;1;38,69;1;11,40;
24.10.2011;00:00:01;1319497199;8081940;1;22,11;0;0,00;0;180,63;1;6,11;0;0,00;1;5,83;0;545,37;1;51,79;1;8,45;
25.10.2011;00:00:00;1319583599;8168340;1;22,07;0;0,00;0;176,82;1;8,65;1;5,11;1;7,03;0;520,87;1;44,55;1;14,61;
26.10.2011;00:00:00;1319669999;8254740;1;22,04;0;0,00;0;151,87;1;10,39;1;0,81;1;6,88;0;607,22;1;41,57;1;9,17;
27.10.2011;00:00:00;1319756399;8341140;1;21,99;0;0,00;0;173,27;1;7,34;0;0,00;1;5,91;0;574,53;1;47,87;1;9,93;
28.10.2011;00:00:00;1319842799;8427540;1;21,96;0;0,00;0;135,68;1;11,86;1;6,16;1;6,74;0;568,20;1;30,11;1;15,11;
29.10.2011;00:00:00;1319929199;8513940;1;21,94;0;0,00;0;152,60;1;11,82;0;0,00;1;5,28;0;623,98;1;40,60;1;10,24;
30.10.2011;00:00:00;1320015599;8600340;1;21,93;0;0,00;0;86,18;1;13,89;1;5,08;1;5,94;0;553,20;1;20,50;1;8,18;
31.10.2011;00:00:00;1320101999;8686740;1;21,91;0;0,00;0;124,42;1;13,80;0;0,00;1;3,35;0;598,58;1;25,92;1;15,60;
01.11.2011;00:00:00;1320188399;8773140;1;21,89;0;0,00;0;102,35;1;11,54;1;7,58;1;4,84;0;451,33;1;24,82;1;9,31;
02.11.2011;00:00:00;1320274799;8859540;1;21,85;0;0,00;0;150,63;1;8,22;1;0,04;1;3,98;0;423,13;1;37,84;1;12,32;
03.11.2011;00:00:00;1320361199;8945940;1;21,82;0;0,00;0;148,85;1;9,15;1;3,45;1;5,86;0;498,52;1;40,06;1;9,60;
04.11.2011;00:00:00;1320447599;9032340;1;21,76;0;0,00;0;189,47;1;7,47;1;1,71;1;5,79;0;577,58;1;52,78;1;10,34;
05.11.2011;00:00:00;1320533999;9118740;1;21,73;0;0,00;0;136,15;1;7,76;1;6,26;1;7,37;0;404,48;1;36,39;1;9,08;
06.11.2011;00:00:00;1320620399;9205140;1;21,69;0;0,00;0;222,53;1;6,01;0;0,00;1;5,30;0;515,23;1;54,57;1;19,72;
07.11.2011;00:00:00;1320706799;9291540;1;21,68;0;0,00;0;166,87;1;8,02;0;0,00;1;8,66;0;572,95;1;45,38;1;10,24;
08.11.2011;00:00:00;1320793199;9377940;1;21,65;0;0,00;0;147,05;1;8,18;1;3,63;1;5,52;0;508,22;1;36,85;1;8,04;
09.11.2011;00:00:00;1320879599;9464340;1;21,62;0;0,00;0;170,63;1;5,51;0;0,00;1;4,87;0;476,42;1;39,56;1;8,87;
10.11.2011;00:00:00;1320965999;9550740;1;21,59;0;0,00;0;203,10;1;3,95;1;0,14;1;5,65;1;606,43;1;49,84;1;7,71;
11.11.2011;00:00:00;1321052399;9637140;1;21,53;0;0,00;0;242,20;1;1,04;1;4,67;1;6,72;1;956,97;1;56,67;1;12,04;
12.11.2011;00:00:00;1321138799;9723540;1;21,48;0;0,00;0;221,25;1;0,21;1;5,97;1;8,02;0;890,50;1;55,10;1;7,60;
13.11.2011;00:00:00;1321225199;9809940;1;21,42;0;0,00;0;236,65;1;-0,12;1;5,79;1;7,32;1;903,97;1;55,09;1;11,98;
14.11.2011;00:00:00;1321311599;9896340;1;21,38;0;0,00;0;234,92;1;1,59;0;0,00;1;7,83;0;827,03;1;57,73;1;8,87;
15.11.2011;00:00:00;1321397999;9982740;1;21,32;0;0,00;0;235,63;1;3,35;0;0,00;1;7,78;0;584,43;1;58,98;1;7,68;
16.11.2011;00:00:00;1321484398;10069139;1;21,28;0;0,00;0;221,50;1;3,26;0;0,00;1;7,80;1;627,90;1;52,70;1;10,07;
17.11.2011;00:00:00;1321570799;10155540;1;21,24;0;0,00;0;248,98;1;-0,01;0;0,00;1;7,33;1;1017,37;1;61,79;1;8,77;
18.11.2011;00:00:00;1321657199;10241940;1;21,21;0;0,00;0;243,00;1;2,78;0;0,00;1;8,24;0;1009,33;1;60,45;1;8,44;
19.11.2011;00:00:00;1321743599;10328340;1;21,17;0;0,00;0;198,62;1;6,80;0;0,00;1;8,04;0;615,78;1;48,97;1;7,29;
20.11.2011;00:00:00;1321829999;10414740;1;21,13;0;0,00;0;215,97;1;1,87;1;2,51;1;6,58;1;775,83;1;47,32;1;13,96;
21.11.2011;00:00:00;1321916399;10501140;1;21,08;0;0,00;0;247,30;1;1,07;1;5,03;1;7,15;1;1032,83;1;62,38;1;7,65;
22.11.2011;00:00:00;1322002799;10587540;1;21,05;0;0,00;0;247,97;1;1,04;0;0,00;1;8,19;1;1032,97;1;61,82;1;8,36;
23.11.2011;00:00:00;1322089199;10673940;1;21,02;0;0,00;0;246,47;1;1,83;0;0,00;1;8,21;1;1078,68;1;59,55;1;10,22;
24.11.2011;00:00:00;1322175599;10760340;1;20,99;0;0,00;0;194,17;1;6,72;0;0,00;1;8,16;0;574,62;1;44,86;1;10,08;
25.11.2011;00:00:00;1322261999;10846740;1;20,97;0;0,00;0;222,82;1;6,82;1;1,10;1;6,43;0;709,07;1;54,97;1;8,00;
26.11.2011;00:00:00;1322348399;10933140;1;20,95;0;0,00;0;218,93;1;7,03;0;0,00;1;7,38;0;583,55;1;48,62;1;13,21;
27.11.2011;00:00:00;1322434799;11019540;1;20,94;0;0,00;0;200,83;1;9,73;0;0,00;1;7,25;0;578,87;1;41,82;1;14,92;
28.11.2011;00:00:01;1322521199;11105940;1;20,91;0;0,00;0;208,37;1;5,90;1;4,66;1;6,65;1;594,78;1;51,66;1;7,13;
29.11.2011;00:00:00;1322607599;11192340;1;20,87;0;0,00;0;233,18;1;2,80;1;3,05;1;6,90;1;1060,83;1;57,18;1;8,71;
30.11.2011;00:00:00;1322693999;11278740;1;20,84;0;0,00;0;212,18;1;5,88;1;1,73;1;7,72;0;572,18;1;48,79;1;11,04;
01.12.2011;00:00:00;1322780399;11365140;1;20,81;0;0,00;0;204,32;1;5,48;0;0,00;1;7,02;0;582,13;1;49,01;1;8,72;
02.12.2011;00:00:00;1322866799;11451540;1;20,81;0;0,00;0;203,88;1;7,04;0;0,00;1;6,76;0;590,00;1;49,81;1;7,70;
03.12.2011;00:00:00;1322953199;11537940;1;20,81;0;0,00;0;197,07;1;4,76;0;0,00;1;6,75;0;469,68;1;43,89;1;11,74;
04.12.2011;00:00:00;1323039599;11624340;1;20,80;0;0,00;0;256,03;1;4,51;0;0,00;1;6,52;0;622,73;1;58,30;1;13,88;
05.12.2011;00:00:00;1323125999;11710740;1;20,75;0;0,00;0;272,63;1;2,42;1;0,91;1;8,48;0;861,97;1;68,59;1;8,34;
06.12.2011;00:00:00;1323212399;11797140;1;20,72;0;0,00;0;249,73;1;1,98;0;0,00;1;9,03;1;1091,45;1;60,39;1;9,94;
07.12.2011;00:00:01;1323298799;11883540;1;20,68;0;0,00;0;243,73;1;2,19;0;0,00;1;8,27;0;948,02;1;61,60;1;7,08;
08.12.2011;00:00:00;1323385199;11969940;1;20,67;0;0,00;0;255,70;1;4,24;1;2,24;1;8,07;0;724,90;1;63,37;1;8,70;
09.12.2011;00:00:00;1323471599;12056340;1;20,63;0;0,00;0;249,95;1;5,02;1;0,24;1;8,46;1;678,25;1;61,92;1;8,48;
10.12.2011;00:00:00;1323557999;12142740;1;20,60;0;0,00;0;261,57;1;1,57;0;0,00;1;8,27;1;1058,90;1;65,17;1;8,63;
11.12.2011;00:00:00;1323644399;12229140;1;20,58;0;0,00;0;283,32;1;2,54;1;0,13;1;8,66;0;872,22;1;67,60;1;12,27;
12.12.2011;00:00:00;1323730799;12315540;1;20,55;0;0,00;0;227,07;1;3,17;0;0,00;1;9,38;1;965,98;1;56,93;1;7,02;
13.12.2011;00:00:00;1323817199;12401940;1;20,53;0;0,00;0;223,13;1;4,37;0;0,00;1;7,52;0;831,37;1;55,98;1;6,85;
14.12.2011;00:00:00;1323903599;12488340;1;20,49;0;0,00;0;229,90;1;4,64;0;0,00;1;7,39;0;575,97;1;55,96;1;8,84;
15.12.2011;00:00:00;1323989999;12574740;1;20,47;0;0,00;0;231,47;1;4,58;0;0,00;1;7,61;0;567,13;1;56,91;1;8,26;
16.12.2011;00:00:00;1324076399;12661140;1;20,44;0;0,00;0;277,98;1;2,48;0;0,00;1;7,66;0;655,58;1;69,58;1;8,88;
17.12.2011;00:00:01;1324162799;12747540;1;20,43;0;0,00;0;255,73;1;3,72;0;0,00;1;9,20;1;651,40;1;61,53;1;10,54;
18.12.2011;00:00:00;1324249199;12833940;1;20,41;0;0,00;0;286,03;1;2,06;1;0,70;1;8,47;0;1011,10;1;67,59;1;13,03;
19.12.2011;00:00:00;1324335599;12920340;1;20,39;0;0,00;0;261,73;1;1,96;1;0,06;1;9,47;1;1100,37;1;64,59;1;9,18;
20.12.2011;00:00:00;1324421999;13006740;1;20,36;0;0,00;0;267,35;1;0,39;0;0,00;1;8,66;1;1113,57;1;67,38;1;7,82;
21.12.2011;00:00:00;1324508399;13093140;1;20,33;0;0,00;0;248,25;1;2,29;1;0,23;1;8,85;0;945,47;1;58,48;1;11,31;
22.12.2011;00:00:00;1324594799;13179540;1;20,31;0;0,00;0;268,05;1;2,73;0;0,00;1;8,22;0;1069,38;1;65,14;1;10,24;
23.12.2011;00:00:00;1324681199;13265940;1;20,31;0;0,00;0;188,35;1;7,99;0;0,00;1;8,87;0;586,43;1;43,38;1;9,48;
24.12.2011;00:00:00;1324767599;13352340;1;20,29;0;0,00;0;201,25;1;5,58;1;0,32;1;6,24;1;502,72;1;44,91;1;11,52;
25.12.2011;00:00:00;1324853999;13438740;1;20,25;0;0,00;0;227,75;1;6,33;0;0,00;1;6,66;0;659,67;1;49,33;1;14,60;
26.12.2011;00:00:00;1324940399;13525140;1;20,25;0;0,00;0;180,82;1;10,56;0;0,00;1;7,54;0;593,52;1;36,56;1;14,24;
27.12.2011;00:00:00;1325026799;13611540;1;20,27;0;0,00;0;183,78;1;9,62;0;0,00;1;5,99;0;539,60;1;41,89;1;9,66;
28.12.2011;00:00:00;1325113199;13697940;1;20,26;0;0,00;0;188,67;1;7,49;1;0,11;1;6,08;0;443,77;1;35,83;1;17,03;
29.12.2011;00:00:01;1325199599;13784340;1;20,28;0;0,00;0;221,50;1;5,46;0;0,00;1;6,25;0;565,68;1;54,93;1;7,08;
30.12.2011;00:00:00;1325285999;13870740;1;20,29;0;0,00;0;220,10;1;3,71;1;0,14;1;7,33;1;635,30;1;53,30;1;8,44;
31.12.2011;00:00:00;1325372399;13957140;1;20,27;0;0,00;0;236,47;1;0,81;0;0,00;1;6,74;0;1002,03;1;54,66;1;9,00;
01.01.2012;00:00:00;1325458799;14043540;1;20,27;0;0,00;0;208,77;1;6,79;0;0,00;1;7,24;0;787,13;1;42,24;1;11,77;
02.01.2012;00:00:00;1325545199;14129940;1;20,28;0;0,00;0;189,70;1;8,56;0;0,00;1;6,39;0;563,20;1;39,30;1;9,82;
03.01.2012;00:00:00;1325631599;14216340;1;20,31;0;0,00;0;212,58;1;4,63;0;0,00;1;5,81;0;745,23;1;47,10;1;7,80;
04.01.2012;00:00:00;1325717999;14302740;1;20,34;0;0,00;0;275,78;1;5,13;1;1,06;1;6,51;0;701,42;1;59,74;1;11,61;
05.01.2012;00:00:00;1325804399;14389140;1;20,35;0;0,00;0;253,77;1;4,66;0;0,00;1;8,44;0;647,15;1;55,99;1;9,91;
06.01.2012;00:00:00;1325890799;14475540;1;20,34;0;0,00;0;294,88;1;2,21;1;2,29;1;7,77;0;951,77;1;67,64;1;8,78;
07.01.2012;00:00:02;1325977199;36557;1;22,04;0;0,00;0;243,45;1;4,75;0;0,00;1;0,00;0;674,13;1;53,42;1;8,87;
08.01.2012;00:00:00;1326063599;40093;1;16,27;0;0,00;0;249,67;1;5,06;0;0,00;1;0,00;0;627,32;0;54,24;0;9,07;
09.01.2012;00:00:00;1326149999;126493;1;17,16;0;0,00;0;235,93;1;3,45;0;0,00;1;7,56;0;963,35;0;51,27;0;8,59;
10.01.2012;00:00:00;1326236399;212893;1;17,27;0;0,00;0;237,85;1;5,53;0;2,08;1;7,14;0;661,95;0;51,95;0;8,74;
11.01.2012;00:00:00;1326322799;299293;1;17,54;0;0,00;0;208,58;1;6,86;0;0,00;1;7,20;0;559,60;0;44,03;0;9,30;
12.01.2012;00:00:00;1326409199;385693;1;18,34;0;0,00;0;212,18;1;7,38;0;0,00;1;6,31;0;559,20;0;45,88;0;8,26;
13.01.2012;00:00:00;1326495599;472093;1;18,44;0;0,00;0;227,30;1;3,85;0;0,00;1;6,42;0;541,63;0;49,74;0;8,14;
14.01.2012;00:00:00;1326581999;558493;1;18,16;0;0,00;0;289,17;1;2,34;0;2,57;1;6,88;0;786,42;0;58,31;0;15,76;
15.01.2012;00:00:00;1326668399;644893;1;17,94;0;0,00;0;302,73;1;0,14;0;4,75;1;8,75;0;1145,22;0;69,28;0;8,11;
16.01.2012;00:00:00;1326754799;731293;1;17,93;0;0,00;0;235,15;1;3,33;0;0,00;1;9,16;0;789,25;0;52,65;0;7,40;
17.01.2012;00:00:00;1326841199;817693;1;17,75;0;0,00;0;258,22;1;3,57;0;0,00;1;7,12;1;755,37;0;57,51;0;8,32;
18.01.2012;00:00:00;1326927599;904093;1;17,76;0;0,00;0;256,23;1;1,41;0;1,63;1;7,82;0;952,25;0;54,28;0;11,07;
19.01.2012;00:00:00;1327013999;990493;1;17,80;0;0,00;0;248,42;1;4,53;0;0,00;1;7,76;1;605,52;0;48,81;0;14,46;
20.01.2012;00:00:00;1327100399;1076893;1;17,65;0;0,00;0;303,42;1;2,00;0;0,00;1;7,52;1;1127,62;0;66,99;0;10,34;
21.01.2012;00:00:00;1327186799;1163293;1;17,52;0;0,00;0;293,28;1;2,26;0;0,00;1;9,19;0;1117,73;0;62,77;0;12,15;
22.01.2012;00:00:00;1327273199;1249693;1;17,48;0;0,00;0;281,75;1;3,09;0;0,00;1;8,88;0;719,90;0;58,63;0;13,19;
23.01.2012;00:00:00;1327359599;1336093;1;17,21;0;0,00;0;269,13;1;-0,47;0;1,35;1;8,53;1;1001,95;0;59,83;0;8,71;
24.01.2012;00:00:00;1327445999;1422493;1;17,09;0;0,00;0;282,27;1;-3,95;0;5,30;1;8,15;1;1054,18;0;62,51;0;9,22;
25.01.2012;00:00:00;1327532399;1508893;1;16,97;0;0,00;0;303,88;1;-4,18;0;6,04;1;8,55;1;1108,37;0;63,86;0;13,45;
26.01.2012;00:00:00;1327618799;1595293;1;16,86;0;0,00;0;281,72;1;-3,26;0;5,83;1;9,20;1;1132,55;0;64,85;0;6,68;
27.01.2012;00:00:01;1327705199;1681693;1;16,75;0;0,00;0;351,22;1;-2,98;0;0,00;1;8,53;1;1145,93;0;80,96;0;8,34;
28.01.2012;00:00:00;1327791599;1768093;1;16,98;0;0,00;0;354,93;1;-5,21;0;1,83;1;10,63;0;1149,48;0;82,79;0;7,46;
29.01.2012;00:00:00;1327877999;1854493;1;16,81;0;0,00;0;371,48;1;-6,27;0;1,31;1;10,75;0;1011,25;0;80,03;0;14,34;
30.01.2012;00:00:00;1327964399;1940893;1;16,55;0;0,00;0;346,18;1;-7,33;0;7,18;1;11,25;1;1179,70;0;80,57;0;7,39;
31.01.2012;00:00:00;1328050799;2027293;1;16,38;0;0,00;0;381,48;1;-8,19;0;6,95;1;10,48;0;1221,88;0;88,36;0;8,55;
01.02.2012;00:00:00;1328137199;2113693;1;16,26;0;0,00;0;396,73;1;-8,66;0;6,98;1;11,55;1;1179,45;0;93,35;0;7,46;
02.02.2012;00:00:00;1328223599;2200093;1;16,11;0;0,00;0;420,28;1;-11,00;0;1,35;1;12,01;1;1251,07;0;100,28;0;6,61;
03.02.2012;00:00:00;1328309999;2286493;1;15,99;0;0,00;0;429,32;1;-10,87;0;5,45;1;12,72;1;1135,17;0;94,56;0;14,56;
04.02.2012;00:00:01;1328396399;2372893;1;15,86;0;0,00;0;423,43;1;-13,73;0;4,67;1;13,00;1;1203,22;0;100,79;0;6,71;
05.02.2012;00:00:00;1328482799;2459293;1;15,67;0;0,00;1;453,37;1;-15,85;0;2,62;1;12,82;1;1118,12;1;103,09;0;11,88;
06.02.2012;00:00:00;1328569199;2545693;1;15,43;0;0,00;0;484,32;1;-19,73;0;6,77;1;13,72;1;1181,83;0;109,87;0;12,93;
07.02.2012;00:00:00;1328655599;2632093;1;15,31;0;0,00;0;418,58;1;-9,00;0;1,48;1;14,66;1;1266,08;0;98,63;0;8,21;
08.02.2012;00:00:00;1328741999;2718493;1;15,29;0;0,00;0;380,13;1;-2,70;0;1,18;1;12,67;1;1152,65;0;82,82;0;13,82;
09.02.2012;00:00:00;1328828399;2804893;1;15,24;0;0,00;0;370,08;1;-3,40;0;1,88;1;11,51;1;1188,82;0;86,54;0;7,13;
10.02.2012;00:00:00;1328914799;2891293;1;15,19;0;0,00;0;347,83;1;-5,78;0;7,29;1;11,20;1;1085,67;0;75,63;0;12,45;
11.02.2012;00:00:00;1329001199;2977693;1;15,14;0;0,00;0;309,72;1;-6,07;0;9,60;1;10,53;1;1000,18;0;67,30;0;11,07;
12.02.2012;00:00:00;1329087599;3064093;1;15,07;0;0,00;0;374,90;1;-4,31;0;0,32;1;9,38;1;1114,73;0;84,88;0;9,80;
13.02.2012;00:00:00;1329173999;3150493;1;15,06;0;0,00;0;321,20;1;-2,52;0;0,62;1;11,35;1;1168,57;0;69,21;0;12,00;
14.02.2012;00:00:01;1329260399;3236893;1;15,05;0;0,00;0;304,83;1;-0,89;0;0,63;1;9,72;1;1211,03;0;67,23;0;9,68;
15.02.2012;00:00:00;1329346799;3323293;1;15,01;0;0,00;0;225,17;1;1,58;0;9,68;1;9,23;1;979,05;0;49,74;0;7,16;
16.02.2012;00:00:00;1329433199;3409693;1;15,04;0;0,00;0;222,67;1;0,45;0;7,97;1;6,82;0;875,37;0;44,13;0;11,86;
17.02.2012;00:00:00;1329519599;3496093;1;15,08;0;0,00;0;250,70;1;3,38;0;0,00;1;6,74;1;583,35;0;52,60;0;10,39;
18.02.2012;00:00:00;1329605999;3582493;1;15,07;0;0,00;0;220,55;1;4,14;0;0,00;1;7,59;0;856,75;0;46,09;0;9,27;
19.02.2012;00:00:00;1329692399;3668893;1;15,14;0;0,00;0;263,80;1;2,87;0;0,56;1;6,68;0;786,48;0;56,82;0;9,58;
20.02.2012;00:00:00;1329778799;3755293;1;15,10;0;0,00;0;234,33;1;1,09;0;8,63;1;7,99;1;979,48;0;48,19;0;10,71;
21.02.2012;00:00:00;1329865199;3841693;1;15,16;0;0,00;0;266,18;1;2,76;0;0,00;1;7,09;0;1054,13;0;59,70;0;7,12;
22.02.2012;00:00:00;1329951599;3928093;1;15,25;0;0,00;0;277,58;1;6,12;0;0,11;1;8,06;1;632,67;0;52,83;0;16,93;
23.02.2012;00:00:00;1330037999;4014493;1;15,28;0;0,00;0;185,22;1;7,65;0;7,08;1;8,40;0;596,95;0;39,43;0;7,03;
24.02.2012;00:00:00;1330124399;4100893;1;15,37;0;0,00;0;212,22;1;8,81;0;0,22;1;5,61;0;624,25;0;44,80;0;8,41;
25.02.2012;00:00:00;1330210799;4187293;1;15,41;0;0,00;0;255,53;1;5,40;0;2,43;1;6,42;0;635,35;0;55,99;0;7,97;
26.02.2012;00:00:00;1330297199;4273693;1;15,46;0;0,00;0;198,77;1;2,94;0;12,60;1;7,74;1;470,63;0;37,06;0;12,71;
27.02.2012;00:00:00;1330383599;4360093;1;15,42;0;0,00;0;242,85;1;0,56;0;0,20;1;6,02;0;939,65;0;53,24;0;7,66;
28.02.2012;00:00:00;1330469999;4446493;1;15,52;0;0,00;0;192,98;1;8,30;0;0,00;1;7,35;0;566,85;0;41,03;0;7,28;
29.02.2012;00:00:00;1330556399;4532893;1;15,61;0;0,00;0;197,70;1;9,10;0;0,50;1;5,84;0;517,60;0;35,99;0;13,46;
01.03.2012;00:00:00;1330642799;4619293;1;15,69;0;0,00;0;192,03;1;8,14;0;1,54;1;5,99;0;582,97;0;41,77;0;6,24;
02.03.2012;00:00:00;1330729199;4705693;1;15,73;0;0,00;0;293,55;1;4,65;0;3,19;1;5,81;1;715,63;0;58,03;0;15,33;
03.03.2012;00:00:00;1330815599;36705;1;13,20;0;0,00;0;133,02;1;4,41;0;4,61;1;0,00;0;364,38;0;22,86;0;10,09;
04.03.2012;00:00:00;1330901999;123105;1;16,14;0;0,00;0;244,30;1;3,14;0;7,02;1;4,03;0;924,28;0;47,00;0;13,51;
05.03.2012;00:00:00;1330988399;209505;1;16,07;0;0,00;0;223,48;1;1,84;0;9,83;1;7,40;1;1009,70;0;44,41;0;11,40;
06.03.2012;00:00:00;1331074799;295905;1;15,85;0;0,00;0;227,70;1;-0,01;0;12,81;1;6,77;1;1160,98;0;50,75;0;6,25;
07.03.2012;00:00:00;1331161199;22625;1;19,55;0;0,00;0;49,33;1;4,34;0;0,00;1;0,00;0;121,52;0;9,77;0;2,36;
08.03.2012;00:00:00;1331247599;109025;1;17,16;0;0,00;0;219,23;1;4,27;0;5,80;1;1,49;1;729,90;0;44,75;0;9,30;
09.03.2012;00:00:00;1331333999;195425;1;16,96;0;0,00;0;222,45;1;5,17;0;3,46;1;6,64;0;955,02;0;46,90;0;8,53;
10.03.2012;00:00:01;1331420399;281825;1;17,20;0;0,00;0;211,78;1;8,45;0;2,17;1;6,73;0;588,33;0;42,19;0;10,52;
11.03.2012;00:00:01;1331506799;368225;1;17,56;0;0,00;0;218,12;1;7,58;0;4,18;1;6,41;0;519,23;0;35,85;0;18,33;
12.03.2012;00:00:00;1331593199;454625;1;17,84;0;0,00;0;197,12;1;7,47;0;1,02;1;6,60;0;567,77;0;42,23;0;6,78;
13.03.2012;00:00:01;1331679599;541025;1;18,00;0;0,00;0;179,73;1;8,18;0;3,34;1;5,97;0;580,20;0;38,76;0;5,88;
14.03.2012;00:00:00;1331765999;627425;1;18,07;0;0,00;0;213,57;1;6,98;0;1,62;1;5,44;0;586,12;0;45,19;0;7,85;
15.03.2012;00:00:00;1331852399;713825;1;18,13;0;0,00;0;221,17;1;5,60;0;0,11;1;6,47;0;598,18;0;43,01;0;11,98;
16.03.2012;00:00:00;1331938799;800225;1;18,48;0;0,00;0;169,68;1;8,22;0;16,76;1;6,70;0;919,25;0;30,55;0;11,78;
17.03.2012;00:00:00;1332025199;886625;1;18,86;0;0,00;0;210,48;1;7,36;0;1,48;1;5,14;0;660,12;0;46,03;0;6,33;
18.03.2012;00:00:00;1332111599;973025;1;18,83;0;0,00;0;176,93;1;8,81;0;5,23;1;6,37;0;516,75;0;26,05;0;17,81;
19.03.2012;00:00:00;1332197999;15164;1;13,44;0;0,00;0;195,27;1;5,82;0;10,04;1;0,00;0;548,75;0;42,20;0;6,21;
20.03.2012;00:00:00;1332284399;101564;1;17,75;0;0,00;0;166,57;1;8,20;0;3,39;1;5,91;0;579,13;0;35,05;0;5,93;
21.03.2012;00:00:00;1332370799;187964;1;18,35;0;0,00;0;130,13;1;10,68;0;11,30;1;5,04;0;595,57;0;24,02;0;8,30;
22.03.2012;00:00:00;1332457199;274364;1;19,29;0;0,00;0;118,80;1;9,12;0;19,52;1;3,94;0;572,65;0;23,84;0;5,65;
23.03.2012;00:00:00;1332543599;360764;1;19,42;0;0,00;0;134,23;1;9,00;0;21,18;1;3,60;0;649,20;0;25,41;0;7,79;
24.03.2012;00:00:00;1332629999;447164;1;19,20;0;0,00;0;199,07;1;4,95;0;9,61;1;4,06;0;613,07;0;36,59;0;12,66;
25.03.2012;00:00:01;1332716399;533564;1;19,13;0;0,00;0;149,83;1;6,56;0;11,24;1;6,03;0;384,05;0;28,89;0;8,28;
26.03.2012;00:00:00;1332802799;619964;1;19,06;0;0,00;0;115,63;1;7,02;0;17,80;1;4,54;0;724,77;0;21,61;0;7,15;
27.03.2012;00:00:00;1332889199;706364;1;18,99;0;0,00;0;103,45;1;10,22;0;17,27;1;3,50;0;548,18;0;19,27;0;6,27;
28.03.2012;00:00:00;1332975599;792764;1;19,22;0;0,00;0;88,10;1;11,36;0;19,69;1;3,13;0;584,93;0;15,91;0;5,86;
29.03.2012;00:00:00;1333061999;879164;1;19,29;0;0,00;0;186,88;1;8,24;0;1,28;1;2,67;0;565,95;0;39,26;0;6,80;
30.03.2012;00:00:00;1333148399;965564;1;19,58;0;0,00;0;184,48;1;7,80;0;6,72;1;5,66;0;661,47;0;39,03;0;6,69;
31.03.2012;00:00:00;1333234799;1051964;1;19,65;0;0,00;0;227,15;1;5,66;0;7,41;1;5,58;0;611,72;0;45,66;0;10,56;
01.04.2012;00:00:00;1333321199;41145;1;22,72;0;0,00;0;175,78;1;6,70;0;2,91;1;0,00;0;446,40;0;33,18;0;9,85;
02.04.2012;00:00:00;1333407599;127545;1;19,95;0;0,00;0;194,22;1;4,57;0;10,24;1;5,32;0;612,28;0;40,77;0;6,61;
03.04.2012;00:00:00;1333493999;213945;1;17,92;0;0,00;0;231,38;1;2,93;0;2,11;1;5,88;0;681,45;0;50,22;0;6,99;
04.04.2012;00:00:00;1333580399;300345;1;17,97;0;0,00;0;243,35;1;3,09;0;0,40;1;7,00;0;987,55;0;52,14;0;8,26;
05.04.2012;00:00:00;1333666799;386745;1;18,17;0;0,00;0;150,57;1;4,14;0;22,31;1;7,37;1;792,75;0;24,89;0;12,56;
06.04.2012;00:00:00;1333753199;473145;1;18,42;0;0,00;0;177,75;1;3,60;0;19,20;1;4,56;0;1103,33;0;36,65;0;7,25;
07.04.2012;00:00:01;1333839599;559545;1;17,81;0;0,00;0;250,05;1;2,15;0;0,00;1;5,38;0;920,50;0;54,70;0;7,22;
08.04.2012;00:00:00;1333925999;645945;1;17,82;0;0,00;0;168,13;1;2,44;0;16,15;1;7,57;0;1063,73;0;35,99;0;5,71;
09.04.2012;00:00:01;1334012399;732345;1;17,77;0;0,00;0;181,07;1;6,15;0;3,28;1;5,09;0;916,60;0;38,48;0;6,23;
10.04.2012;00:00:01;1334098799;818745;1;18,13;0;0,00;0;93,80;1;10,86;0;3,67;1;5,48;0;561,93;0;18,35;0;4,85;
11.04.2012;00:00:00;1334185199;905145;1;18,33;0;0,00;0;160,98;1;9,78;0;1,98;1;2,84;0;574,90;0;30,62;0;8,99;
12.04.2012;00:00:00;1334271599;991545;1;18,34;0;0,00;0;92,62;1;7,98;0;8,20;1;4,87;0;240,83;0;14,13;0;8,71;
13.04.2012;00:00:00;1334357999;1077945;1;18,48;0;0,00;0;178,20;1;7,51;0;1,25;1;2,80;0;655,45;0;37,68;0;6,89;
14.04.2012;00:00:00;1334444399;1164345;1;18,56;0;0,00;0;140,22;1;7,46;0;16,30;1;5,39;0;970,02;0;27,71;0;7,00;
15.04.2012;00:00:00;1334530799;1250745;1;18,86;0;0,00;0;131,78;1;8,30;0;17,44;1;4,24;0;685,00;0;23,78;0;8,57;
16.04.2012;00:00:00;1334617199;1337145;1;18,91;0;0,00;0;120,03;1;6,05;0;20,88;1;3,99;0;590,43;0;24,25;0;5,26;
17.04.2012;00:00:00;1334703599;1423545;1;18,85;0;0,00;0;175,00;1;5,29;0;13,07;1;3,63;0;765,97;0;31,70;0;11,31;
18.04.2012;00:00:00;1334789999;1509945;1;18,98;0;0,00;0;140,12;1;9,44;0;6,76;1;5,30;0;560,90;0;26,36;0;8,11;
19.04.2012;00:00:00;1334876399;1596345;1;19,01;0;0,00;0;91,60;1;11,99;0;21,53;1;4,24;0;473,95;0;15,64;0;6,91;
20.04.2012;00:00:00;1334962799;1682745;1;19,23;0;0,00;0;115,10;1;11,03;0;12,92;1;2,77;0;644,12;0;21,30;0;6,92;
21.04.2012;00:00:00;1335049199;1769145;1;19,29;0;0,00;0;103,70;1;11,15;0;17,09;1;3,48;0;609,15;0;17,30;0;8,16;
22.04.2012;00:00:00;1335135599;1855545;1;19,53;0;0,00;0;129,70;1;9,44;0;11,79;1;3,14;0;587,17;0;22,15;0;9,67;
23.04.2012;00:00:00;1335221999;1941945;1;19,49;0;0,00;0;120,43;1;8,86;0;13,05;1;3,93;0;541,35;0;23,37;0;6,19;
24.04.2012;00:00:00;1335308399;2028345;1;19,63;0;0,00;0;102,50;1;11,02;0;7,02;1;3,65;0;535,82;0;18,31;0;6,80;
25.04.2012;00:00:00;1335394799;2114745;1;19,72;0;0,00;0;115,40;1;11,66;0;12,90;1;3,10;0;561,67;0;20,08;0;8,19;
26.04.2012;00:00:00;1335481199;2201145;1;19,84;0;0,00;0;81,75;1;13,67;0;4,37;1;3,49;0;515,53;0;13,99;0;6,13;
27.04.2012;00:00:00;1335567599;2287545;1;20,02;0;0,00;0;87,82;1;15,38;0;12,76;1;2,47;0;442,43;0;14,08;0;7,43;
28.04.2012;00:00:00;1335653999;2373945;1;20,22;0;0,00;0;82,55;1;14,93;0;18,46;1;2,66;0;381,75;0;11,58;0;8,66;
29.04.2012;00:00:00;1335740399;2460345;1;20,37;0;0,00;0;93,35;1;11,64;0;11,39;1;2,50;0;376,32;0;7,83;0;14,99;
30.04.2012;00:00:00;1335826799;2546745;1;20,45;0;0,00;0;74,92;1;12,54;0;20,21;1;2,83;0;258,10;0;12,03;0;6,33;
01.05.2012;00:00:00;1335913199;2633145;1;20,49;0;0,00;0;49,67;1;13,02;0;20,48;1;2,27;0;306,78;0;8,03;0;4,09;
02.05.2012;00:00:00;1335999599;2719545;1;20,55;0;0,00;0;58,60;1;13,42;0;19,29;1;1,50;0;356,48;0;9,78;0;4,49;
03.05.2012;00:00:00;1336085999;2805945;1;20,65;0;0,00;0;75,17;1;13,82;0;11,14;1;1,77;0;276,07;0;11,97;0;6,37;
04.05.2012;00:00:00;1336172399;2892345;1;20,78;0;0,00;0;73,35;1;14,86;0;5,79;1;2,28;0;322,75;0;9,31;0;8,64;
05.05.2012;00:00:00;1336258799;2978745;1;20,85;0;0,00;0;102,15;1;10,35;0;14,42;1;2,22;0;453,38;0;18,24;0;6,75;
06.05.2012;00:00:00;1336345199;3065145;1;20,88;0;0,00;0;89,10;1;9,56;0;13,67;1;3,09;0;507,70;0;15,56;0;6,18;
07.05.2012;00:00:00;1336431599;3151545;1;20,83;0;0,00;0;170,80;1;7,96;0;1,06;1;2,70;0;588,42;0;35,34;0;6,42;
08.05.2012;00:00:00;1336517999;3237945;1;20,83;0;0,00;0;83,78;1;13,90;0;15,05;1;5,17;0;342,05;0;14,22;0;6,37;
09.05.2012;00:00:00;1336604399;3324345;1;20,91;0;0,00;0;66,70;1;18,36;0;13,34;1;2,54;0;153,25;0;6,02;0;10,27;
10.05.2012;00:00:00;1336690799;3410745;1;20,96;0;0,00;0;31,70;1;19,35;0;5,17;1;2,02;0;0,97;0;1,53;0;6,21;
11.05.2012;00:00:00;1336777199;3497145;1;20,99;0;0,00;0;35,77;1;19,12;0;8,15;1;0,96;0;0,97;0;1,74;0;6,94;
12.05.2012;00:00:00;1336863599;47577;1;21,08;0;0,00;0;19,80;1;10,30;0;11,23;1;0,00;0;0,98;0;1,88;0;2,88;
13.05.2012;00:00:00;1336949999;133977;1;21,96;0;0,00;0;33,75;1;10,10;0;14,16;1;0,60;0;0,97;0;1,00;0;7,14;
14.05.2012;00:00:00;1337036399;220377;1;22,46;0;0,00;0;75,83;1;12,66;0;15,14;1;1,02;0;548,80;0;15,73;0;2,70;
15.05.2012;00:00:00;1337122799;306777;1;23,39;0;0,00;0;74,85;1;13,74;0;12,16;1;2,30;0;445,85;0;13,85;0;4,37;
16.05.2012;00:00:00;1337209199;393177;1;22,74;0;0,00;0;126,07;1;9,22;0;7,06;1;2,27;0;446,35;0;22,85;0;7,94;
17.05.2012;00:00:00;1337295599;479577;1;22,73;0;0,00;0;183,05;1;8,38;0;16,32;1;3,82;0;688,75;0;26,03;0;18,71;
18.05.2012;00:00:00;1337381999;565977;1;22,59;0;0,00;0;96,92;1;12,69;0;14,13;1;5,54;0;408,18;0;16,66;0;7,13;
19.05.2012;00:00:00;1337468399;652377;1;22,61;0;0,00;0;89,58;1;16,09;0;16,62;1;2,93;0;251,48;0;8,97;0;12,86;
20.05.2012;00:00:01;1337554799;738777;1;22,71;0;0,00;0;27,95;1;19,79;0;21,52;1;2,71;0;103,43;0;3,28;0;3,56;
21.05.2012;00:00:00;1337641199;825177;1;22,65;0;0,00;0;12,72;1;21,04;0;17,11;1;0,85;0;0,98;0;1,80;0;1,29;
22.05.2012;00:00:00;1337727599;911577;1;22,40;0;0,00;0;6,83;1;21,19;0;18,16;1;0,38;0;1,02;0;1,05;0;0,62;
23.05.2012;00:00:00;1337813999;997977;1;22,34;0;0,00;0;19,07;1;18,68;0;16,23;1;0,21;0;0,98;0;0,90;0;3,73;
24.05.2012;00:00:00;1337900399;1084377;1;22,46;0;0,00;0;13,18;1;16,80;0;19,27;1;0,58;0;0,95;0;0,75;0;2,47;
25.05.2012;00:00:00;1337986799;1170777;1;22,56;0;0,00;0;0,47;1;16,46;0;19,72;1;0,40;0;0,93;0;0,10;0;0,00;
26.05.2012;00:00:00;1338073199;1257177;1;22,51;0;0,00;0;1,20;1;17,69;0;18,68;1;0,01;0;0,98;0;0,29;0;0,00;
27.05.2012;00:00:00;1338159599;1343577;1;22,57;0;0,00;0;0,00;1;17,98;0;19,20;1;0,04;0;0,95;0;0,00;0;0,00;
28.05.2012;00:00:00;1338245999;1429977;1;22,49;0;0,00;0;12,45;1;18,53;0;18,53;1;0,00;0;1,02;0;1,24;0;1,78;
29.05.2012;00:00:00;1338332399;1516377;1;22,55;0;0,00;0;12,57;1;14,16;0;10,86;1;0,38;0;0,97;0;1,65;0;1,41;
30.05.2012;00:00:00;1338418799;1602777;1;22,64;0;0,00;0;56,30;1;12,35;0;3,96;1;0,38;0;190,88;0;7,15;0;6,54;
31.05.2012;00:00:00;1338505199;1689177;1;22,69;0;0,00;0;75,10;1;13,06;0;9,12;1;1,70;0;258,63;0;10,27;0;8,12;
01.06.2012;00:00:00;1338591599;1775577;1;22,72;0;0,00;0;71,37;1;12,34;0;14,71;1;2,27;0;306,67;0;9,77;0;7,68;
02.06.2012;00:00:00;1338677999;1861977;1;22,73;0;0,00;0;94,88;1;10,25;0;13,09;1;2,16;0;516,20;0;11,43;0;11,68;
03.06.2012;00:00:00;1338764399;1948377;1;22,79;0;0,00;0;78,45;1;10,79;0;11,82;1;2,87;0;461,60;0;13,34;0;5,74;
04.06.2012;00:00:00;1338850799;2034777;1;22,83;0;0,00;0;93,92;1;12,23;0;9,56;1;2,37;0;496,57;0;12,32;0;10,67;
05.06.2012;00:00:00;1338937199;2121177;1;22,91;0;0,00;0;79,00;1;12,01;0;13,72;1;2,84;0;391,83;0;9,14;0;10,13;
06.06.2012;00:00:00;1339023599;2207577;1;22,95;0;0,00;0;78,88;1;12,06;0;9,77;1;2,39;0;427,20;0;12,30;0;6,95;
07.06.2012;00:00:00;1339109999;2293977;1;22,97;0;0,00;0;64,90;1;16,08;0;8,22;1;2,39;0;209,10;0;8,49;0;7,32;
08.06.2012;00:00:00;1339196399;2380377;1;22,89;0;0,00;0;57,35;1;18,49;0;14,54;1;1,96;0;248,27;0;6,19;0;7,79;
09.06.2012;00:00:00;1339282799;2466777;1;22,97;0;0,00;0;19,13;1;16,66;0;13,26;1;1,74;0;0,00;0;1,26;0;3,41;
10.06.2012;00:00:00;1339369199;2553177;1;22,98;0;0,00;0;63,07;1;16,90;0;11,71;1;0,58;0;277,85;0;5,81;0;9,54;
11.06.2012;00:00:00;1339455599;2639577;1;23,03;0;0,00;0;50,08;1;16,17;0;14,36;1;1,91;0;91,10;0;4,85;0;7,37;
12.06.2012;00:00:00;1339541999;2725977;1;23,03;0;0,00;0;56,77;1;16,74;0;9,45;1;1,52;0;287,52;0;8,15;0;5,67;
13.06.2012;00:00:01;1339628399;2812377;1;23,05;0;0,00;0;53,75;1;15,95;0;14,36;1;1,72;0;414,60;0;6,80;0;6,28;
14.06.2012;00:00:00;1339714799;2898777;1;23,06;0;0,00;0;74,00;1;13,72;0;13,16;1;1,63;0;400,82;0;11,45;0;6,49;
15.06.2012;00:00:01;1339801199;2985177;1;23,06;0;0,00;0;66,03;1;18,22;0;16,36;1;2,24;0;294,62;0;9,57;0;6,51;
16.06.2012;00:00:00;1339887599;3071577;1;23,09;0;0,00;0;36,20;1;18,24;0;4,12;1;2,00;0;0,00;0;1,14;0;7,67;
17.06.2012;00:00:00;1339973999;3157977;1;23,08;0;0,00;0;36,92;1;18,13;0;12,15;1;1,10;0;0,97;0;1,20;0;7,80;
18.06.2012;00:00:00;1340060399;3244377;1;23,05;0;0,00;0;9,18;1;19,61;0;14,56;1;1,12;0;0,98;0;0,81;0;1,41;
19.06.2012;00:00:00;1340146799;3330777;1;23,02;0;0,00;0;26,93;1;17,36;0;10,82;1;0,28;0;0,97;0;1,09;0;5,43;
20.06.2012;00:00:00;1340233199;3417177;1;23,01;0;0,00;0;32,50;1;16,96;0;2,54;1;0,82;0;1,02;0;1,34;0;6,56;
21.06.2012;00:00:00;1340319599;3503577;1;22,98;0;0,00;0;17,45;1;17,32;0;18,84;1;0,98;0;1,00;0;1,54;0;2,70;
22.06.2012;00:00:01;1340405999;3589977;1;22,98;0;0,00;0;18,22;1;18,32;0;11,72;1;0,53;0;1,25;0;1,04;0;3,37;
23.06.2012;00:00:00;1340492399;3676377;1;22,98;0;0,00;0;13,73;1;17,98;0;12,48;1;0,55;0;0,98;0;0,94;0;2,38;
24.06.2012;00:00:00;1340578799;3762777;1;22,99;0;0,00;0;27,87;1;14,44;0;0,00;1;0,42;0;0,95;0;1,48;0;5,30;
25.06.2012;00:00:00;1340665199;3849177;1;23,01;0;0,00;0;55,00;1;14,00;0;6,77;1;0,84;0;561,22;0;8,54;0;4,81;
26.06.2012;00:00:01;1340751599;3935577;1;23,05;0;0,00;0;74,43;1;14,33;0;5,05;1;1,67;0;484,48;0;11,66;0;6,42;
27.06.2012;00:00:00;1340837999;4021977;1;23,09;0;0,00;0;99,82;1;15,02;0;9,32;1;2,25;0;329,30;0;12,51;0;12,02;
28.06.2012;00:00:00;1340924399;4108377;1;23,09;0;0,00;0;53,40;1;18,89;0;12,46;1;3,02;0;292,25;0;7,04;0;6,01;
29.06.2012;00:00:00;1341010799;4194777;1;23,02;0;0,00;0;34,83;1;22,60;0;14,97;1;1,62;0;0,00;0;1,60;0;6,84;
30.06.2012;00:00:00;1341097199;4281177;1;23,01;0;0,00;0;22,73;1;23,21;0;20,00;1;1,05;0;1,55;0;1,10;0;4,42;
01.07.2012;00:00:00;1341183599;4367577;1;23,02;0;0,00;0;3,98;1;21,30;0;13,29;1;0,69;0;1,00;0;1,02;0;0,00;
02.07.2012;00:00:00;1341269999;4453977;1;23,00;0;0,00;0;9,43;1;18,27;0;16,43;1;0,12;0;1,00;0;0,90;0;1,39;
03.07.2012;00:00:00;1341356399;4540377;1;22,99;0;0,00;0;40,53;1;18,61;0;3,71;1;0,29;0;0,98;0;1,84;0;7,98;
04.07.2012;00:00:00;1341442799;4626777;1;22,95;0;0,00;0;30,37;1;18,96;0;7,66;1;1,23;0;0,95;0;1,35;0;6,02;
05.07.2012;00:00:00;1341529199;4713177;1;22,98;0;0,00;0;33,30;1;19,69;0;9,03;1;0,92;0;0,97;0;1,47;0;6,75;
06.07.2012;00:00:00;1341615599;4799577;1;22,93;0;0,00;0;30,92;1;20,83;0;8,72;1;1,01;0;0,95;0;1,39;0;6,09;
07.07.2012;00:00:00;1341701999;4885977;1;22,89;0;0,00;0;34,45;1;20,10;0;3,28;1;0,94;0;1,00;0;1,52;0;6,81;
08.07.2012;00:00:00;1341788399;4972377;1;22,89;0;0,00;0;34,27;1;21,53;0;14,01;1;1,04;0;1,02;0;1,67;0;6,63;
09.07.2012;00:00:00;1341874799;5058777;1;22,88;0;0,00;0;34,23;1;19,16;0;8,65;1;1,04;0;1,02;0;1,36;0;6,95;
10.07.2012;00:00:00;1341961199;5145177;1;22,87;0;0,00;0;22,95;1;19,55;0;7,87;1;1,04;0;0,97;0;1,52;0;4,03;
11.07.2012;00:00:00;1342047599;5231577;1;22,85;0;0,00;0;35,60;1;18,77;0;7,02;1;0,69;0;1,00;0;1,77;0;6,82;
12.07.2012;00:00:00;1342133999;5317977;1;22,86;0;0,00;0;20,47;1;15,97;0;8,11;1;1,08;0;0,97;0;1,59;0;3,38;
13.07.2012;00:00:00;1342220399;5404377;1;22,87;0;0,00;0;58,08;1;15,98;0;5,49;1;0,62;0;265,32;0;8,28;0;5,79;
14.07.2012;00:00:00;1342306799;5490777;1;22,85;0;0,00;0;60,30;1;16,76;0;5,20;1;1,76;0;224,52;0;3,79;0;10,83;
15.07.2012;00:00:00;1342393199;5577177;1;22,85;0;0,00;0;52,98;1;16,07;0;12,85;1;1,83;0;190,73;0;5,57;0;7,28;
16.07.2012;00:00:00;1342479599;5663577;1;22,88;0;0,00;0;46,45;1;16,03;0;10,05;1;1,60;0;55,10;0;5,13;0;6,13;
17.07.2012;00:00:00;1342565999;5749977;1;22,88;0;0,00;0;42,18;1;16,47;0;8,74;1;1,41;0;100,90;0;5,24;0;4,97;
18.07.2012;00:00:00;1342652399;5836377;1;22,89;0;0,00;0;53,20;1;16,65;0;2,53;1;1,28;0;143,98;0;5,32;0;7,57;
19.07.2012;00:00:00;1342738799;5922777;1;22,87;0;0,00;0;34,25;1;16,13;0;4,22;1;1,61;0;211,77;0;4,19;0;4,11;
20.07.2012;00:00:00;1342825199;6009177;1;22,89;0;0,00;0;59,32;1;15,26;0;6,55;1;1,04;0;252,33;0;6,78;0;7,92;
21.07.2012;00:00:01;1342911599;6095577;1;22,87;0;0,00;0;62,10;1;14,68;0;9,49;1;1,80;0;213,57;0;7,18;0;7,96;
22.07.2012;00:00:02;1342997999;6181977;1;22,89;0;0,00;0;47,85;1;16,21;0;18,93;1;1,88;0;141,05;0;5,43;0;6,37;
23.07.2012;00:00:00;1343084399;6268377;1;22,88;0;0,00;0;23,12;1;19,93;0;19,02;1;1,45;0;0,00;0;2,11;0;3,66;
24.07.2012;00:00:01;1343170799;6354777;1;22,85;0;0,00;0;7,28;1;23,12;0;21,31;1;0,70;0;0,97;0;1,16;0;0,61;
25.07.2012;00:00:00;1343257199;6441177;1;22,81;0;0,00;0;23,17;1;24,56;0;21,01;1;0,22;0;0,98;0;1,42;0;4,12;
26.07.2012;00:00:00;1343343599;6527577;1;22,75;0;0,00;0;0,00;1;23,64;0;19,55;1;0,70;0;1,00;0;0,00;0;0,00;
27.07.2012;00:00:00;1343429999;6613977;1;22,68;0;0,00;0;0,00;1;23,85;0;19,41;1;0,00;0;1,02;0;0,00;0;0,00;
28.07.2012;00:00:01;1343516399;6700377;1;22,68;0;0,00;0;12,42;1;22,83;0;10,87;1;0,00;0;1,00;0;1,37;0;1,64;
29.07.2012;00:00:01;1343602799;6786777;1;22,67;0;0,00;0;29,32;1;18,19;0;4,81;1;0,38;0;0,98;0;1,09;0;5,96;
30.07.2012;00:00:01;1343689199;6873177;1;22,67;0;0,00;0;18,77;1;17,67;0;12,57;1;0,89;0;1,00;0;1,26;0;3,32;
31.07.2012;00:00:00;1343775599;6959577;1;22,67;0;0,00;0;11,42;1;16,84;0;12,00;1;0,57;0;1,00;0;0,94;0;1,83;
01.08.2012;00:00:00;1343861999;7045977;1;22,67;0;0,00;0;38,25;1;20,10;0;8,85;1;0,35;0;0,98;0;1,58;0;7,62;
02.08.2012;00:00:00;1343948399;7132377;1;22,63;0;0,00;0;20,25;1;22,46;0;7,81;1;1,16;0;1,00;0;1,67;0;3,26;
03.08.2012;00:00:00;1344034799;7218777;1;22,64;0;0,00;0;8,23;1;21,31;0;18,14;1;0,61;0;1,22;0;1,01;0;0,98;
04.08.2012;00:00:00;1344121199;7305177;1;22,62;0;0,00;0;12,03;1;20,38;0;12,53;1;0,25;0;1,00;0;1,07;0;1,85;
05.08.2012;00:00:00;1344207599;7391577;1;22,61;0;0,00;0;31,27;1;18,22;0;1,45;1;0,36;0;0,92;0;1,59;0;5,93;
06.08.2012;00:00:00;1344293999;6570;0;0,00;0;0,00;0;23,60;1;17,68;0;4,28;1;0,00;0;0,97;0;1,08;0;4,61;
07.08.2012;00:00:00;1344380399;92970;1;20,65;0;0,00;0;37,02;1;17,56;0;8,00;1;0,71;0;0,00;0;1,54;0;8,25;
08.08.2012;00:00:01;1344466799;179370;1;21,69;0;0,00;0;36,80;1;16,64;0;5,74;1;1,12;0;1,02;0;2,31;0;7,35;
09.08.2012;00:00:00;1344553199;265770;1;21,67;0;0,00;0;16,52;1;16,63;0;12,56;1;1,11;0;1,00;0;1,59;0;2,74;
10.08.2012;00:00:00;1344639599;352170;1;22,29;0;0,00;0;45,28;1;15,65;0;1,57;1;0,50;0;67,38;0;2,26;0;9,70;
11.08.2012;00:00:00;1344725999;438570;1;22,47;0;0,00;0;40,25;1;16,89;0;16,07;1;1,37;0;52,42;0;2,39;0;8,21;
12.08.2012;00:00:00;1344812399;524970;1;23,11;0;0,00;0;14,75;1;16,61;0;17,71;1;1,22;0;1,00;0;1,22;0;2,66;
13.08.2012;00:00:01;1344898799;611370;1;22,90;0;0,00;0;17,15;1;16,63;0;15,58;1;0,45;0;17,68;0;2,62;0;1,89;
14.08.2012;00:00:00;1344985199;697770;1;22,91;0;0,00;0;11,00;1;17,88;0;19,80;1;0,52;0;0,98;0;1,09;0;1,81;
15.08.2012;00:00:01;1345071599;784170;1;22,82;0;0,00;0;0,30;1;18,10;0;18,00;1;0,33;0;0,98;0;0,09;0;0,00;
16.08.2012;00:00:00;1345157999;870570;1;22,86;0;0,00;0;21,73;1;18,18;0;6,33;1;0,01;0;0,98;0;2,65;0;3,02;
17.08.2012;00:00:00;1345244399;956970;1;22,92;0;0,00;0;16,77;1;19,63;0;15,70;1;0,66;0;0,97;0;1,57;0;2,86;
18.08.2012;00:00:00;1345330799;1043370;1;22,60;0;0,00;0;7,38;1;23,45;0;15,87;1;0,51;0;1,00;0;1,18;0;0,76;
19.08.2012;00:00:00;1345417199;1129770;1;22,11;0;0,00;0;0,00;1;26,71;0;18,09;1;0,22;0;0,98;0;0,00;0;0,00;
20.08.2012;00:00:00;1345503599;1216170;1;22,09;0;0,00;0;19,45;1;25,00;0;7,55;1;0,00;0;0,98;0;1,15;0;4,04;
21.08.2012;00:00:01;1345589999;1302570;1;22,11;0;0,00;0;14,48;1;20,29;0;9,70;1;0,59;0;0,97;0;1,25;0;2,54;
22.08.2012;00:00:00;1345676399;1388970;1;22,12;0;0,00;0;17,85;1;19,18;0;13,31;1;0,44;0;1,00;0;0,90;0;3,87;
23.08.2012;00:00:00;1345762799;1475370;1;22,17;0;0,00;0;11,33;1;18,58;0;14,70;1;0,54;0;0,97;0;1,27;0;1,70;
24.08.2012;00:00:01;1345849199;1561770;1;22,23;0;0,00;0;20,70;1;15,95;0;1,90;1;0,34;0;0,95;0;2,74;0;2,74;
25.08.2012;00:00:00;1345935599;1648170;1;22,23;0;0,00;0;11,12;1;18,17;0;9,34;1;0,63;0;1,02;0;1,56;0;1,36;
26.08.2012;00:00:00;1346021999;1734570;1;22,35;0;0,00;0;0,00;1;18,13;0;11,01;1;0,34;0;0,97;0;0,00;0;0,00;
27.08.2012;00:00:00;1346108399;1820970;1;22,38;0;0,00;0;0,00;1;15,77;0;14,99;1;0,00;0;0,97;0;0,00;0;0,00;
28.08.2012;00:00:00;1346194799;1907370;1;22,38;0;0,00;0;0,00;1;17,89;0;5,29;1;0,00;0;1,00;0;0,00;0;0,00;
29.08.2012;00:00:00;1346281199;1993770;1;22,39;0;0,00;0;0,00;1;19,25;0;15,89;1;0,00;0;1,00;0;0,00;0;0,00;
30.08.2012;00:00:00;1346367599;2080170;1;22,40;0;0,00;0;0,00;1;19,40;0;2,49;1;0,00;0;0,97;0;0,00;0;0,00;
31.08.2012;00:00:00;1346453999;2166570;1;22,38;0;0,00;0;24,53;1;17,33;0;1,99;1;0,00;0;1,02;0;0,76;0;8,11;
01.09.2012;00:00:00;1346540399;2252970;1;22,42;0;0,00;0;39,57;1;14,77;0;6,32;1;1,22;0;0,98;0;2,40;0;14,52;
02.09.2012;00:00:00;1346626799;2339370;1;22,42;0;0,00;0;12,07;1;15,95;0;16,66;1;1,96;0;0,98;0;1,46;0;3,68;
03.09.2012;00:00:00;1346713199;2425770;1;22,46;0;0,00;0;26,80;1;16,63;0;2,10;1;0,60;0;3,38;0;4,73;0;6,78;
04.09.2012;00:00:00;1346799599;2512170;1;22,52;0;0,00;0;16,50;1;17,64;0;15,42;1;1,33;0;0,00;0;2,28;0;4,83;
05.09.2012;00:00:00;1346885999;2598570;1;22,53;0;0,00;0;15,62;1;17,63;0;8,67;1;0,82;0;1,00;0;2,53;0;4,14;
06.09.2012;00:00:00;1346972399;2684970;1;22,56;0;0,00;0;36,68;1;15,37;0;7,64;1;0,77;0;0,98;0;2,66;0;13,03;
07.09.2012;00:00:00;1347058799;2771370;1;22,67;0;0,00;0;32,62;1;15,60;0;0,00;1;1,82;0;1,02;0;2,28;0;11,68;
08.09.2012;00:00:02;1347145199;2857770;1;22,62;0;0,00;0;31,00;1;16,77;0;7,96;1;1,62;0;0,98;0;2,71;0;10,51;
09.09.2012;00:00:00;1347231599;2944170;1;22,61;0;0,00;0;21,08;1;17,68;0;13,32;1;1,54;0;1,00;0;3,03;0;5,98;
10.09.2012;00:00:00;1347317999;3030570;1;22,66;0;0,00;0;12,95;1;22,15;0;15,98;1;1,05;0;0,95;0;2,28;0;3,24;
11.09.2012;00:00:00;1347404399;3116970;1;22,72;0;0,00;0;21,77;1;18,69;0;3,01;1;0,64;0;1,00;0;2,11;0;7,19;
12.09.2012;00:00:00;1347490799;3203370;1;22,69;0;0,00;0;36,70;1;13,29;0;8,84;1;1,08;0;1,00;0;2,28;0;13,38;
13.09.2012;00:00:00;1347577199;3289770;1;22,69;0;0,00;0;13,65;1;11,96;0;11,57;1;1,82;0;0,95;0;2,49;0;3,36;
14.09.2012;00:00:00;1347663599;3376170;1;22,69;0;0,00;0;32,08;1;13,39;0;0,59;1;0,68;0;0,98;0;2,52;0;11,23;
15.09.2012;00:00:00;1347749999;3462570;1;22,68;0;0,00;0;31,63;1;14,85;0;4,18;1;1,59;0;1,00;0;2,22;0;11,24;
16.09.2012;00:00:01;1347836399;3548970;1;22,69;0;0,00;0;17,87;1;16,57;0;12,79;1;1,57;0;1,00;0;2,23;0;5,42;
17.09.2012;00:00:01;1347922799;3635370;1;22,73;0;0,00;0;33,30;1;16,55;0;9,14;1;0,89;0;113,38;0;3,82;0;10,35;
18.09.2012;00:00:00;1348009199;3721770;1;22,76;0;0,00;0;57,43;1;16,23;0;9,60;1;1,65;0;406,67;0;13,19;0;11,36;
19.09.2012;00:00:00;1348095599;3808170;1;22,79;0;0,00;0;71,85;1;11,58;0;13,59;1;2,85;0;238,10;0;17,21;0;13,43;
20.09.2012;00:00:00;1348181999;3894570;1;22,80;0;0,00;0;80,18;1;10,75;0;13,13;1;3,56;0;316,75;0;21,84;0;12,45;
21.09.2012;00:00:00;1348268399;3980970;1;22,84;0;0,00;0;72,45;1;12,97;0;7,11;1;3,97;0;557,98;0;20,81;0;10,17;
22.09.2012;00:00:00;1348354799;4067370;1;22,82;0;0,00;0;140,33;1;10,57;0;1,58;1;3,59;0;620,22;0;49,00;0;11,10;
23.09.2012;00:00:00;1348441199;4153770;1;22,80;0;0,00;0;101,48;1;9,43;0;14,42;1;6,96;0;502,95;0;25,46;0;17,92;
24.09.2012;00:00:00;1348527599;4240170;1;22,78;0;0,00;0;124,05;1;10,46;0;0,31;1;5,03;0;526,40;0;41,75;0;11,27;
25.09.2012;00:00:00;1348613999;4326570;1;22,80;0;0,00;0;68,32;1;14,25;0;8,01;1;6,15;0;448,47;0;19,24;0;9,94;
26.09.2012;00:00:00;1348700399;4412970;1;22,75;0;0,00;0;86,30;1;14,97;0;7,37;1;3,39;0;304,32;0;16,70;0;20,23;
27.09.2012;00:00:00;1348786799;4499370;1;22,80;0;0,00;0;59,68;1;14,06;0;3,55;1;4,28;0;457,62;0;16,82;0;8,70;
28.09.2012;00:00:00;1348873199;15860;1;31,06;0;0,00;0;14,38;1;12,53;0;0,00;1;0,00;0;73,98;0;4,87;0;1,31;
29.09.2012;00:00:00;1348959599;102260;1;23,87;0;0,00;0;78,87;1;12,52;0;7,97;1;0,72;0;423,18;0;21,68;0;12,08;
30.09.2012;00:00:00;1349045999;188660;1;23,21;0;0,00;0;79,35;1;11,91;0;8,95;1;3,93;0;453,72;0;21,45;0;12,55;
01.10.2012;00:00:00;1349132399;275060;1;23,21;0;0,00;0;76,00;1;12,46;0;15,64;1;3,95;0;402,05;0;20,56;0;11,99;
02.10.2012;00:00:00;1349218799;361460;1;23,02;0;0,00;0;78,15;1;13,87;0;10,20;1;3,79;0;379,72;0;17,66;0;15,97;
03.10.2012;00:00:01;1349305199;447860;1;23,25;0;0,00;0;71,25;1;15,35;0;6,64;1;3,89;0;308,10;0;17,42;0;13,20;
04.10.2012;00:00:00;1349391599;534260;1;23,02;0;0,00;0;86,83;1;11,65;0;0,00;1;3,55;0;298,43;0;24,06;0;13,18;
05.10.2012;00:00:00;1349477999;620660;1;23,08;0;0,00;0;106,15;1;10,72;0;0,00;1;4,32;0;389,92;0;34,18;0;11,35;
06.10.2012;00:00:00;1349564399;707060;1;22,84;0;0,00;0;128,90;1;10,50;0;1,45;1;5,29;0;406,25;0;38,76;0;16,59;
07.10.2012;00:00:00;1349650799;793460;1;22,73;0;0,00;0;128,28;1;9,75;0;9,12;1;6,42;0;434,97;0;41,74;0;13,30;
08.10.2012;00:00:00;1349737199;879860;1;22,49;0;0,00;0;125,77;1;10,47;0;8,87;1;6,39;0;487,72;0;36,07;0;17,76;
09.10.2012;00:00:00;1349823599;966260;1;22,50;0;0,00;0;126,65;1;9,05;0;8,44;1;6,26;0;568,43;0;44,59;0;9,68;
10.10.2012;00:00:00;1349909999;1052660;1;22,20;0;0,00;0;182,30;1;7,35;0;1,71;1;6,31;0;589,20;0;64,75;0;13,40;
11.10.2012;00:00:00;1349996399;1139060;1;22,15;0;0,00;0;181,62;1;7,68;0;0,94;1;9,08;0;484,08;0;55,33;0;22,51;
12.10.2012;00:00:00;1350082799;1225460;1;21,91;0;0,00;0;167,82;1;7,08;0;9,36;1;9,05;0;538,20;0;51,11;0;20,85;
13.10.2012;00:00:00;1350169198;1311859;1;21,79;0;0,00;0;98,08;1;10,31;0;10,89;1;8,36;0;366,73;0;28,96;0;12,87;
14.10.2012;00:00:00;1350255599;1398260;1;21,84;0;0,00;0;179,30;1;8,60;0;3,40;1;4,89;0;520,97;0;56,36;0;20,53;
15.10.2012;00:00:00;1350341999;1484660;1;21,67;0;0,00;0;174,08;1;8,27;0;0,00;1;8,93;0;582,50;0;65,14;0;9,51;
16.10.2012;00:00:00;1350428399;1571060;1;21,56;0;0,00;0;100,47;1;9,17;0;9,91;1;8,67;0;404,78;0;30,86;0;12,23;
17.10.2012;00:00:00;1350514799;1657460;1;21,67;0;0,00;0;114,30;1;10,80;0;8,39;1;5,00;0;564,78;0;29,98;0;19,02;
18.10.2012;00:00:01;1350601199;1743860;1;21,61;0;0,00;0;69,55;1;15,29;0;12,24;1;5,69;0;429,53;0;19,35;0;10,38;
19.10.2012;00:00:00;1350687599;1830260;1;21,74;0;0,00;0;92,22;1;15,04;0;11,60;1;3,46;0;468,17;0;23,02;0;16,45;
