#SPS-Log;taeglich;Hauscomputer;****;(P_mittl);[W];(          );[-];(�l_Brenner);[min/d];(Temp_A_DS);[�C];(Solarertrag);[kWh/d];(Heiz�l);[l/d];(Pumpe_Hzg);[min/d];(Heizung);[kWh/d];(Warmwasser);[kWh/d];
20.10.2012;00:00:00;1350773999;1916660;1;21,89;0;0,00;0;72,72;1;15,53;0;10,66;1;4,59;0;519,32;0;21,05;0;10,04;
21.10.2012;00:00:00;1350860399;2003060;1;21,96;0;0,00;0;93,72;1;13,80;0;2,22;1;3,62;0;626,43;0;29,80;0;10,27;
22.10.2012;00:00:00;1350946799;2089460;1;22,03;0;0,00;0;109,93;1;12,83;0;0,11;1;4,67;0;577,98;0;37,21;0;9,84;
23.10.2012;00:00:00;1351033199;2175860;1;22,08;0;0,00;0;118,57;1;12,33;0;0,37;1;5,48;0;576,38;0;37,10;0;13,69;
24.10.2012;00:00:00;1351119599;2262260;1;22,19;0;0,00;0;168,50;1;11,68;0;0,26;1;5,91;1;610,82;0;49,70;0;22,41;
25.10.2012;00:00:01;1351205999;2348660;1;22,11;0;0,00;0;160,20;1;8,57;0;0,00;1;8,39;0;507,27;0;55,34;0;13,37;
26.10.2012;00:00:00;1351292399;2435060;1;21,95;0;0,00;0;229,80;1;2,44;0;5,46;1;7,98;1;768,35;0;75,76;0;22,62;
27.10.2012;00:00:00;1351378799;2521460;1;21,76;0;0,00;0;244,12;1;1,40;0;4,58;1;11,45;0;950,53;0;92,00;0;12,47;
28.10.2012;00:00:00;1351465199;2607860;1;21,59;0;0,00;0;229,23;1;1,92;0;7,21;1;12,16;1;898,58;0;84,14;0;14,17;
29.10.2012;00:00:00;1351551599;2694260;1;21,41;0;0,00;0;238,05;1;3,12;0;4,16;1;11,42;0;976,03;0;90,41;0;11,46;
30.10.2012;00:00:00;1351637999;2780660;1;21,30;0;0,00;0;233,33;1;4,49;0;2,45;1;11,86;0;629,07;0;88,15;0;11,67;
31.10.2012;00:00:00;1351724399;2867060;1;21,19;0;0,00;0;236,75;1;4,11;0;2,43;1;11,62;0;1010,55;0;88,23;0;12,97;
01.11.2012;00:00:00;1351810799;2953460;1;21,13;0;0,00;0;209,27;1;5,52;0;0,00;1;11,79;0;585,87;0;78,91;0;10,42;
02.11.2012;00:00:00;1351897199;3039860;1;21,08;0;0,00;0;213,82;1;7,10;0;3,96;1;10,42;0;667,53;0;78,39;0;12,96;
03.11.2012;00:00:01;1351983599;3126260;1;21,04;0;0,00;0;220,08;1;6,55;0;0,35;1;10,65;0;656,28;0;83,68;0;10,42;
04.11.2012;00:00:01;1352069999;3212660;1;20,94;0;0,00;0;194,75;1;6,42;0;6,21;1;10,96;0;580,60;0;72,42;0;10,77;
05.11.2012;00:00:00;1352156399;3299060;1;20,89;0;0,00;0;183,95;1;7,15;0;0,00;1;9,70;0;501,45;0;67,59;0;10,98;
06.11.2012;00:00:00;1352242799;3385460;1;20,80;0;0,00;0;201,42;1;6,12;0;3,80;1;9,16;0;597,45;0;74,59;0;11,42;
07.11.2012;00:00:00;1352329199;3471860;1;20,76;0;0,00;0;185,70;1;9,20;0;0,00;1;10,03;0;570,40;0;60,91;0;18,42;
08.11.2012;00:00:00;1352415599;3558260;1;20,80;0;0,00;0;183,12;1;9,31;0;0,00;1;9,25;0;555,10;0;61,58;0;16,72;
09.11.2012;00:00:00;1352501999;3644660;1;20,76;0;0,00;0;193,10;1;9,46;0;0,00;1;9,12;0;660,95;0;70,15;0;12,31;
10.11.2012;00:00:00;1352588399;3731060;1;20,72;0;0,00;0;216,97;1;7,83;0;0,00;1;9,62;0;564,65;0;67,21;0;25,32;
11.11.2012;00:00:00;1352674799;3817460;1;20,73;0;0,00;0;149,10;1;8,81;0;3,62;1;10,81;0;474,77;0;48,12;0;15,42;
12.11.2012;00:00:01;1352761199;3903860;1;20,72;0;0,00;0;207,38;1;6,31;0;0,00;1;7,43;0;519,07;0;68,10;0;20,28;
13.11.2012;00:00:00;1352847599;3990260;1;20,67;0;0,00;0;194,92;1;5,79;0;3,67;1;10,33;0;572,50;0;71,61;0;11,55;
14.11.2012;00:00:00;1352933999;4076660;1;20,60;0;0,00;0;207,63;1;6,48;0;0,85;1;9,71;0;560,65;0;68,13;0;20,57;
15.11.2012;00:00:00;1353020399;4163060;1;20,58;0;0,00;0;225,22;1;3,23;0;0,00;1;10,34;0;869,90;0;83,80;0;12,21;
16.11.2012;00:00:00;1353106799;4249460;1;20,50;0;0,00;0;225,10;1;1,96;0;0,00;1;11,22;1;749,27;0;82,15;0;13,73;
17.11.2012;00:00:01;1353193199;4335860;1;20,39;0;0,00;0;249,92;1;1,51;0;0,74;1;11,21;0;944,83;0;87,11;0;19,41;
18.11.2012;00:00:00;1353279599;4422260;1;20,34;0;0,00;0;257,08;1;3,84;0;0,00;1;12,45;0;875,20;0;83,53;0;26,11;
19.11.2012;00:00:00;1353365999;4508660;1;20,29;0;0,00;0;207,30;1;3,13;0;5,57;1;12,80;0;949,75;0;77,67;0;10,63;
20.11.2012;00:00:00;1353452399;4595060;1;20,25;0;0,00;0;199,63;1;6,86;0;0,90;1;10,32;0;564,55;0;73,15;0;11,75;
21.11.2012;00:00:00;1353538799;4681460;1;20,23;0;0,00;0;211,63;1;6,55;0;0,00;1;9,94;0;610,18;0;77,62;0;12,49;
22.11.2012;00:00:00;1353625199;4767860;1;20,21;0;0,00;0;191,92;1;6,95;0;2,78;1;10,54;0;585,52;0;71,56;0;10,40;
23.11.2012;00:00:00;1353711599;4854260;1;20,16;0;0,00;0;214,58;1;4,76;0;1,45;1;9,56;0;581,25;0;70,13;0;21,21;
24.11.2012;00:00:00;1353797999;4940660;1;20,12;0;0,00;0;226,47;1;4,37;0;0,00;1;10,69;0;587,57;0;83,75;0;12,71;
25.11.2012;00:00:00;1353884399;5027060;1;20,10;0;0,00;0;212,50;1;6,49;0;0,00;1;11,28;0;566,15;0;68,51;0;22,02;
26.11.2012;00:00:00;1353970799;5113460;1;20,06;0;0,00;0;180,58;1;7,00;0;3,82;1;10,58;0;576,17;0;66,29;0;10,59;
27.11.2012;00:00:00;1354057199;5199860;1;20,02;0;0,00;0;194,60;1;7,10;0;0,21;1;8,99;0;574,08;0;68,43;0;14,24;
28.11.2012;00:00:00;1354143599;5286260;1;19,98;0;0,00;0;226,82;1;4,60;0;0,00;1;9,69;0;628,35;0;77,06;0;19,31;
29.11.2012;00:00:00;1354229999;5372660;1;19,93;0;0,00;0;224,95;1;3,51;0;0,00;1;11,30;0;580,48;0;83,94;0;11,80;
30.11.2012;00:00:00;1354316399;5459060;1;19,87;0;0,00;0;258,42;1;1,89;0;0,00;1;11,20;0;920,27;0;99,04;0;10,78;
01.12.2012;00:00:00;1354402799;5545460;1;19,80;0;0,00;0;276,43;1;0,82;0;0,00;1;12,87;0;1029,47;0;94,69;0;22,98;
02.12.2012;00:00:00;1354489199;5631860;1;19,74;0;0,00;0;234,50;1;0,94;0;0,00;1;13,77;1;959,08;0;86,88;0;12,82;
03.12.2012;00:00:00;1354575599;5718260;1;19,69;0;0,00;0;277,12;1;-1,65;0;2,40;1;11,68;0;1157,43;0;107,14;0;10,53;
04.12.2012;00:00:00;1354661999;5804660;1;19,63;0;0,00;0;262,67;1;1,24;0;0,00;1;13,80;0;950,12;0;99,81;0;11,84;
05.12.2012;00:00:00;1354748399;5891060;1;19,60;0;0,00;0;311,32;1;-4,61;0;0,00;1;13,08;1;1147,97;0;121,32;0;11,07;
06.12.2012;00:00:00;1354834799;5977460;1;19,53;0;0,00;0;334,32;1;-4,46;0;0,00;1;15,51;1;1225,20;0;129,21;0;12,94;
07.12.2012;00:00:00;1354921199;6063860;1;19,45;0;0,00;0;389,92;1;-8,51;0;0,11;1;16,65;1;1151,77;0;147,73;0;18,28;
08.12.2012;00:00:00;1355007599;6150260;1;19,38;0;0,00;0;377,68;1;-10,14;0;0,00;1;18,87;1;1045,65;0;142,16;0;16,31;
09.12.2012;00:00:00;1355093999;6236660;1;19,33;0;0,00;0;318,30;1;-2,20;0;0,00;1;18,28;0;1136,35;0;117,84;0;13,82;
10.12.2012;00:00:00;1355180399;6323060;1;19,28;0;0,00;0;239,97;1;-0,80;0;0,00;1;15,41;1;1015,15;0;87,77;0;11,33;
11.12.2012;00:00:00;1355266799;6409460;1;19,26;0;0,00;0;323,55;1;-1,91;0;0,26;1;11,62;1;1199,87;0;118,07;0;15,65;
12.12.2012;00:00:00;1355353199;48245;1;12,50;0;0,00;0;378,10;1;-5,42;0;0,00;1;0,00;1;1198,70;0;136,25;0;19,47;
13.12.2012;00:00:00;1355439599;134645;1;14,13;0;0,00;0;333,63;1;-6,13;0;0,00;1;18,46;1;1110,58;0;122,27;0;15,08;
14.12.2012;00:00:00;1355525999;221045;1;14,02;0;0,00;0;383,87;1;-6,09;0;0,00;1;15,09;1;1108,20;0;134,13;0;17,48;
15.12.2012;00:00:00;1355612399;307445;1;14,20;0;0,00;0;302,07;1;2,12;0;0,30;1;17,36;0;1022,32;0;98,86;0;17,58;
16.12.2012;00:00:00;1355698799;393845;1;14,66;0;0,00;0;256,20;1;3,32;0;0,00;1;13,66;0;514,97;0;74,07;0;24,24;
17.12.2012;00:00:00;1355785199;480245;1;15,03;0;0,00;0;267,73;1;2,07;0;0,00;1;11,59;0;977,53;0;86,90;0;15,73;
18.12.2012;00:00:00;1355871599;566645;1;15,24;0;0,00;0;301,45;1;1,06;0;0,00;1;12,11;1;1099,88;0;95,10;0;20,41;
19.12.2012;00:00:00;1355957999;653045;1;15,45;0;0,00;0;287,73;1;1,36;0;0,00;1;13,63;1;1117,37;0;95,75;0;14,78;
20.12.2012;00:00:00;1356044399;739445;1;15,59;0;0,00;0;290,13;1;0,42;0;0,00;1;13,01;1;1175,25;0;101,52;0;9,74;
21.12.2012;00:00:00;1356130799;825845;1;15,68;0;0,00;0;352,67;1;-3,27;0;0,00;1;13,12;1;1188,15;0;124,05;0;11,14;
22.12.2012;00:00:00;1356217199;912245;1;15,58;0;0,00;0;400,58;1;-5,99;0;0,00;1;15,95;1;1185,33;0;138,48;0;15,18;
23.12.2012;00:00:00;1356303599;998645;1;15,46;0;0,00;0;399,13;1;-2,69;0;0,00;1;18,12;1;1219,65;0;136,15;0;16,82;
24.12.2012;00:00:00;1356389999;1085045;1;15,76;0;0,00;0;236,17;1;4,55;0;0,00;1;18,05;0;574,18;0;70,38;0;20,23;
25.12.2012;00:00:00;1356476399;1171445;1;16,24;0;0,00;0;193,22;1;6,31;0;0,00;1;10,68;0;375,15;0;51,52;0;22,21;
26.12.2012;00:00:00;1356562799;1257845;1;16,42;0;0,00;0;277,12;1;6,12;0;0,00;1;8,74;0;726,78;0;85,47;0;20,16;
27.12.2012;00:00:00;1356649199;1344245;1;16,46;0;0,00;0;247,70;1;4,67;0;0,00;1;9,07;1;592,30;0;70,06;0;20,84;
28.12.2012;00:00:00;1356735599;1430645;1;16,50;0;0,00;0;316,13;1;-1,44;0;2,85;1;8,11;0;1067,30;0;75,70;0;11,62;
29.12.2012;00:00:00;1356821999;1517045;1;16,49;0;0,00;0;249,28;1;4,94;0;0,00;1;10,35;0;840,52;0;52,60;0;16,37;
30.12.2012;00:00:00;1356908399;1603445;1;16,56;0;0,00;0;238,95;1;6,21;0;0,59;1;8,16;0;544,05;0;49,15;0;16,92;
31.12.2012;00:00:00;1356994799;1689845;1;16,66;0;0,00;0;206,50;1;7,37;0;0,00;1;7,29;0;474,70;0;39,99;0;16,47;
01.01.2013;00:00:01;1357081199;1776245;1;16,85;0;0,00;0;249,98;1;6,78;0;0,00;1;6,30;0;718,07;0;48,78;0;15,61;
02.01.2013;00:00:00;1357167599;1862645;1;16,80;0;0,00;0;209,48;1;5,08;0;0,95;1;7,63;0;536,38;0;45,41;0;8,54;
03.01.2013;00:00:00;1357253999;1949045;1;16,89;0;0,00;0;170,68;1;7,69;0;0,00;1;6,40;0;426,92;0;34,67;0;9,25;
04.01.2013;00:00:00;1357340399;2035445;1;16,98;0;0,00;0;233,67;1;7,64;0;0,00;1;5,21;0;564,17;0;43,69;0;16,42;
05.01.2013;00:00:00;1357426799;2121845;1;17,11;0;0,00;0;237,78;1;6,64;0;0,00;1;7,13;0;628,88;0;52,82;0;8,36;
06.01.2013;00:00:00;1357513199;2208245;1;17,16;0;0,00;0;196,43;1;6,33;0;0,00;1;7,26;0;564,57;0;43,99;0;6,42;
07.01.2013;00:00:00;1357599599;2294645;1;17,18;0;0,00;0;203,07;1;4,79;0;0,00;1;6,00;0;497,92;0;42,76;0;9,42;
08.01.2013;00:00:00;1357685999;2381045;1;17,19;0;0,00;0;205,17;1;6,50;0;0,00;1;6,20;0;519,15;0;435,94;0;10,79;
09.01.2013;00:00:00;1357772399;2467445;1;17,25;0;0,00;0;182,07;1;6,62;0;0,00;1;6,26;0;507,12;0;39,91;0;6,80;
10.01.2013;00:00:00;1357858799;2553845;1;17,33;0;0,00;0;272,40;1;1,77;0;0,00;1;5,56;0;714,13;0;58,57;0;11,35;
11.01.2013;00:00:00;1357945199;2640245;1;17,24;0;0,00;0;276,52;1;-1,79;0;0,11;1;8,32;1;1002,10;0;54,90;0;16,26;
12.01.2013;00:00:00;1358031599;2726645;1;17,18;0;0,00;0;293,90;1;-1,30;0;0,41;1;8,44;1;1158,57;0;67,42;0;8,20;
13.01.2013;00:00:00;1358117999;2813045;1;17,15;0;0,00;0;296,50;1;-3,21;0;3,35;1;8,97;1;1078,40;0;66,97;0;9,32;
14.01.2013;00:00:00;1358204399;2899445;1;17,02;0;0,00;0;318,40;1;-6,41;0;0,10;1;9,05;1;1109,22;0;71,54;0;10,48;
15.01.2013;00:00:00;1358290799;2985845;1;16,87;0;0,00;0;373,62;1;-7,44;0;3,35;1;9,72;1;1085,90;0;84,07;0;12,04;
16.01.2013;00:00:00;1358377199;3072245;1;16,77;0;0,00;0;332,17;1;-5,55;0;0,88;1;11,41;1;1117,57;0;75,79;0;9,64;
17.01.2013;00:00:00;1358463599;3158645;1;16,76;0;0,00;0;310,13;1;-1,05;0;0,84;1;10,14;1;1209,80;0;70,53;0;9,24;
18.01.2013;00:00:00;1358549999;3245045;1;16,65;0;0,00;0;288,58;1;-2,15;0;0,00;1;9,47;1;1018,97;0;58,95;0;15,23;
19.01.2013;00:00:00;1358636399;3331445;1;16,56;0;0,00;0;360,97;1;-6,46;0;3,93;1;8,81;0;1016,07;0;79,75;0;12,92;
20.01.2013;00:00:00;1358722799;3417845;1;16,49;0;0,00;0;372,60;1;-4,51;0;0,00;1;11,02;1;1208,35;0;83,36;0;12,01;
21.01.2013;00:00:00;1358809199;3504245;1;16,42;0;0,00;0;352,13;1;-4,89;0;5,06;1;11,37;1;1251,98;0;83,77;0;6,63;
22.01.2013;00:00:01;1358895599;3590645;1;16,35;0;0,00;0;362,70;1;-5,20;0;0,66;1;10,75;1;1243,78;0;86,13;0;6,89;
23.01.2013;00:00:00;1358981999;3677045;1;16,31;0;0,00;0;362,32;1;-5,79;0;0,00;1;11,07;1;1178,93;0;79,74;0;13,44;
24.01.2013;00:00:00;1359068399;3763445;1;16,23;0;0,00;0;328,73;1;-3,14;0;3,14;1;11,06;1;1206,43;0;73,35;0;10,99;
25.01.2013;00:00:00;1359154799;3849845;1;16,16;0;0,00;0;327,32;1;-5,93;0;7,00;1;9,58;1;1045,07;0;69,93;0;12,16;
26.01.2013;00:00:00;1359241199;3936245;1;16,14;0;0,00;0;364,73;1;-8,46;0;0,62;1;9,53;1;1089,92;0;78,16;0;11,08;
27.01.2013;00:00:00;1359327599;4022645;1;16,08;0;0,00;0;328,60;1;-0,50;0;0,37;1;10,62;0;1040,02;0;63,29;0;16,96;
28.01.2013;00:00:00;1359413999;4109045;1;16,08;0;0,00;0;276,52;1;1,84;0;0,00;1;9,57;1;1140,38;0;60,90;0;6,65;
29.01.2013;00:00:00;1359500399;4195445;1;16,05;0;0,00;0;242,83;1;4,12;0;0,00;1;8,05;0;834,10;0;50,54;0;8,59;
30.01.2013;00:00:01;1359586799;4281845;1;16,10;0;0,00;0;218,27;1;7,42;0;0,00;1;7,07;0;486,25;0;38,26;0;14,92;
31.01.2013;00:00:00;1359673199;4368245;1;16,15;0;0,00;0;239,42;1;5,94;0;0,00;1;6,36;0;549,98;0;49,65;0;8,59;
01.02.2013;00:00:00;1359759599;4454645;1;16,15;0;0,00;0;270,13;1;4,72;0;0,24;1;6,97;0;633,40;0;55,67;0;10,11;
02.02.2013;00:00:00;1359845999;4541045;1;16,12;0;0,00;0;307,43;1;1,09;0;0,00;1;7,87;1;983,13;0;67,63;0;7,44;
03.02.2013;00:00:00;1359932399;4627445;1;16,13;0;0,00;0;261,97;1;-0,07;0;0,31;1;8,95;1;1024,48;0;56,14;0;7,75;
04.02.2013;00:00:00;1360018799;4713845;1;16,16;0;0,00;0;255,00;1;3,28;0;0,00;1;7,63;0;934,23;0;54,69;0;7,60;
05.02.2013;00:00:00;1360105199;4800245;1;16,17;0;0,00;0;285,85;1;1,57;0;0,00;1;7,43;1;1025,97;0;60,74;0;8,91;
06.02.2013;00:00:00;1360191599;4886645;1;16,16;0;0,00;0;298,43;1;0,56;0;0,00;1;8,33;1;933,55;0;57,14;0;15,40;
07.02.2013;00:00:00;1360277999;4973045;1;16,16;0;0,00;0;282,33;1;-0,30;0;1,52;1;8,69;1;1135,53;0;59,75;0;9,02;
08.02.2013;00:00:00;1360364399;5059445;1;16,13;0;0,00;0;324,23;1;-0,00;0;2,23;1;8,22;1;940,88;0;60,39;0;18,40;
09.02.2013;00:00:00;1360450799;5145845;1;16,09;0;0,00;0;244,02;1;-1,59;0;1,66;1;9,44;1;825,95;0;52,28;0;7,11;
10.02.2013;00:00:00;1360537199;5232245;1;16,06;0;0,00;0;318,62;1;-3,67;0;7,06;1;7,11;1;1057,17;0;64,20;0;13,30;
11.02.2013;00:00:00;1360623599;5318645;1;16,06;0;0,00;0;263,32;1;-3,94;0;6,34;1;9,28;1;1036,23;0;57,50;0;6,63;
12.02.2013;00:00:00;1360709999;5405045;1;16,04;0;0,00;0;289,05;1;-1,57;0;3,12;1;7,59;0;1095,33;0;63,56;0;6,30;
13.02.2013;00:00:00;1360796399;5491445;1;16,02;0;0,00;0;293,82;1;-3,09;0;0,13;1;8,33;1;1121,32;0;62,57;0;8,11;
14.02.2013;00:00:00;1360882799;5577845;1;16,02;0;0,00;0;293,22;1;-1,66;0;0,36;1;8,47;1;1160,98;0;61,93;0;8,55;
15.02.2013;00:00:00;1360969199;5664245;1;15,99;0;0,00;0;272,85;1;-0,11;0;0,48;1;8,45;1;939,47;0;57,09;0;8,52;
16.02.2013;00:00:00;1361055599;5750645;1;16,00;0;0,00;0;297,82;1;0,39;0;0,24;1;7,87;1;1121,10;0;62,65;0;9,08;
17.02.2013;00:00:00;1361141999;5837045;1;16,00;0;0,00;0;311,42;1;0,62;0;0,00;1;8,59;0;1157,88;0;67,79;0;7,00;
18.02.2013;00:00:00;1361228399;5923445;1;16,02;0;0,00;0;279,58;1;0,87;0;0,82;1;8,98;1;1148,32;0;61,28;0;6,01;
19.02.2013;00:00:00;1361314799;6009845;1;16,01;0;0,00;0;268,05;1;0,22;0;0,62;1;8,06;1;1124,17;0;56,04;0;8,18;
20.02.2013;00:00:00;1361401199;6096245;1;16,00;0;0,00;0;301,85;1;-1,78;0;2,88;1;7,73;1;1178,32;0;64,54;0;7,88;
21.02.2013;00:00:00;1361487599;6182645;1;16,00;0;0,00;0;324,83;1;-2,02;0;2,89;1;8,70;1;1226,75;0;71,14;0;6,76;
22.02.2013;00:00:00;1361573999;6269045;1;15,96;0;0,00;1;331,85;1;-3,78;0;9,03;1;9,36;0;988,03;0;66,02;1;13,65;
23.02.2013;00:00:00;1361660399;6355445;1;15,95;0;0,00;0;355,95;1;-1,17;0;1,90;1;9,57;1;1007,83;0;69,85;0;15,61;
24.02.2013;00:00:00;1361746799;6441845;1;15,93;0;0,00;0;294,85;1;0,79;0;0,00;1;10,26;1;1073,52;0;63,07;0;7,85;
25.02.2013;00:00:00;1361833199;6528245;1;15,95;0;0,00;0;290,78;1;1,30;0;0,00;1;8,50;1;1159,65;0;61,40;0;8,43;
26.02.2013;00:00:00;1361919599;6614645;1;15,98;0;0,00;0;280,08;1;1,14;0;0,00;1;8,38;1;1102,10;0;51,77;0;15,37;
27.02.2013;00:00:00;1362005999;6701045;1;15,97;0;0,00;0;277,35;1;1,02;0;7,81;1;8,07;1;1041,75;0;55,75;0;10,83;
28.02.2013;00:00:01;1362092399;6787445;1;15,98;0;0,00;0;298,80;1;0,16;0;0,73;1;8,00;0;984,48;0;54,85;0;16,66;
01.03.2013;00:00:00;1362178799;6873845;1;15,96;0;0,00;0;258,08;1;2,57;0;12,79;1;8,61;1;938,10;0;53,18;0;8,66;
02.03.2013;00:00:01;1362265199;22079;1;22,32;0;0,00;0;272,97;1;0,99;0;9,96;1;0,00;0;1039,03;0;53,26;0;13,07;
03.03.2013;00:00:01;1362351599;108479;1;17,39;0;0,00;0;242,78;1;2,55;0;13,53;1;8,00;1;865,52;0;52,28;0;8,68;
04.03.2013;00:00:00;1362437999;194879;1;17,10;0;0,00;0;237,45;1;1,19;0;13,58;1;7,11;1;1022,57;0;46,35;0;13,47;
05.03.2013;00:00:01;1362524399;281279;1;16,43;0;0,00;0;211,72;1;4,67;0;15,25;1;6,96;0;758,93;0;40,64;0;12,68;
06.03.2013;00:00:01;1362610799;367679;1;16,92;0;0,00;0;158,95;1;3,88;0;15,57;1;6,20;0;651,58;0;32,30;0;7,85;
07.03.2013;00:00:01;1362697199;454079;1;17,37;0;0,00;0;259,00;1;2,37;0;5,41;1;4,66;1;940,93;0;56,45;0;8,69;
08.03.2013;00:00:01;1362783599;540479;1;17,07;0;0,00;0;313,87;1;1,25;0;6,34;1;7,59;0;1010,35;0;61,94;0;17,07;
09.03.2013;00:00:00;1362869999;626879;1;17,21;0;0,00;0;316,93;1;-0,18;0;3,18;1;9,20;0;1062,02;0;66,04;0;13,66;
10.03.2013;00:00:01;1362956399;713279;1;16,70;0;0,00;0;340,52;1;-3,60;0;5,95;1;9,29;0;997,37;0;69,99;0;15,67;
11.03.2013;00:00:00;1363042799;799679;1;16,53;0;0,00;0;326,67;1;-4,73;0;3,77;1;9,98;0;1003,97;0;72,51;0;9,77;
12.03.2013;00:00:01;1363129199;886079;1;16,24;0;0,00;0;271,97;1;-6,58;0;17,26;1;9,57;1;1021,22;0;60,98;0;7,51;
13.03.2013;00:00:00;1363215599;972479;1;15,90;0;0,00;0;258,87;1;-6,98;0;15,39;1;7,97;1;912,53;0;56,14;0;8,99;
14.03.2013;00:00:00;1363301999;1058879;1;15,98;0;0,00;0;289,65;1;-2,93;0;8,94;1;7,58;1;1135,75;0;63,92;0;9,01;
15.03.2013;00:00:01;1363388399;1145279;1;15,79;0;0,00;0;279,92;1;-5,25;0;17,48;1;8,49;1;835,00;0;56,86;0;13,60;
16.03.2013;00:00:01;1363474799;1231679;1;15,85;0;0,00;0;242,33;1;-2,62;0;13,95;1;8,20;1;876,12;0;52,72;0;8,37;
17.03.2013;00:00:01;1363561199;1318079;1;15,82;0;0,00;0;264,35;1;-0,92;0;10,23;1;7,10;1;1057,27;0;57,75;0;8,80;
18.03.2013;00:00:01;1363647599;1404479;1;15,84;0;0,00;0;337,25;1;-1,92;0;2,66;1;7,74;1;1148,55;0;69,76;0;15,21;
19.03.2013;00:00:00;1363733999;1490879;1;15,74;0;0,00;0;324,72;1;-1,75;0;2,53;1;9,88;1;1210,87;0;71,05;0;10,56;
20.03.2013;00:00:01;1363820399;1577279;1;15,68;0;0,00;0;272,62;1;-0,53;0;8,84;1;9,51;0;1029,87;0;58,25;0;10,36;
21.03.2013;00:00:01;1363906799;1663679;1;15,68;0;0,00;0;232,98;1;-0,80;0;11,85;1;7,99;0;1067,98;0;49,49;0;9,18;
22.03.2013;00:00:01;1363993199;1750079;1;15,59;0;0,00;0;256,13;1;-4,09;0;15,37;1;6,83;1;829,53;0;49,51;0;14,98;
23.03.2013;00:00:01;1364079599;1836479;1;15,43;0;0,00;0;294,68;1;-5,90;0;18,46;1;7,50;0;821,98;0;64,04;0;10,22;
24.03.2013;00:00:01;1364165999;1922879;1;15,40;0;0,00;0;264,53;1;-4,17;0;17,50;1;8,63;1;863,55;0;55,26;0;11,37;
25.03.2013;00:00:00;1364252399;2009279;1;15,31;0;0,00;0;260,95;1;-2,64;0;17,55;1;7,75;1;1104,13;0;52,90;0;12,78;
26.03.2013;00:00:00;1364338799;2095679;1;15,38;0;0,00;0;308,02;1;-2,04;0;12,56;1;7,65;1;1120,38;0;68,65;0;8,89;
27.03.2013;00:00:00;1364425199;2182079;1;15,45;0;0,00;0;232,50;1;-1,62;0;15,62;1;9,02;1;1039,22;0;49,73;0;8,78;
28.03.2013;00:00:00;1364511599;2268479;1;15,42;0;0,00;0;256,68;1;-0,33;0;13,91;1;6,81;1;1100,50;0;55,12;0;9,57;
29.03.2013;00:00:01;1364597999;2354879;1;15,43;0;0,00;0;268,35;1;-0,12;0;3,91;1;7,52;1;925,25;0;58,52;0;9,03;
30.03.2013;00:00:01;1364684399;2441279;1;15,49;0;0,00;0;244,40;1;-0,10;0;3,93;1;7,86;0;954,95;0;54,46;0;7,13;
31.03.2013;00:00:01;1364770799;2527679;1;15,56;0;0,00;0;258,88;1;-1,36;0;12,18;1;7,16;0;883,52;0;52,09;0;13,19;
01.04.2013;00:00:01;1364857199;2614079;1;15,47;0;0,00;0;223,25;1;-1,60;0;19,40;1;7,58;1;797,30;0;48,45;0;7,69;
02.04.2013;00:00:01;1364943599;2700479;1;15,56;0;0,00;0;197,58;1;-1,64;0;20,92;1;6,54;1;917,90;0;41,70;0;8,01;
03.04.2013;00:00:00;1365029999;2786879;1;15,56;0;0,00;0;237,90;1;-0,70;0;14,45;1;5,79;1;1046,33;0;52,49;0;7,40;
04.04.2013;00:00:00;1365116399;2873279;1;15,62;0;0,00;0;183,32;1;1,14;0;17,83;1;6,97;1;938,10;0;37,16;0;8,96;
05.04.2013;00:00:01;1365202799;2959679;1;15,67;0;0,00;0;306,52;1;1,14;0;0,93;1;5,37;1;1074,58;0;64,37;0;12,80;
06.04.2013;00:00:01;1365289199;3046079;1;15,67;0;0,00;0;171,57;1;2,95;0;18,35;1;8,98;0;818,78;0;33,32;0;9,91;
07.04.2013;00:00:01;1365375599;3132479;1;15,73;0;0,00;0;207,72;1;2,92;0;11,26;1;5,03;0;938,32;0;43,51;0;8,67;
08.04.2013;00:00:01;1365461999;3218879;1;15,80;0;0,00;0;182,02;1;3,33;0;15,33;1;6,09;1;686,97;0;36,52;0;9,27;
09.04.2013;00:00:02;1365548399;15696;1;29,23;0;0,00;0;197,28;1;4,11;0;14,54;1;0,00;0;794,73;0;38,47;0;11,18;
10.04.2013;00:00:01;1365634799;102096;1;18,30;0;0,00;0;227,82;1;5,04;0;2,99;1;5,78;0;626,90;0;42,73;0;14,73;
11.04.2013;00:00:01;1365721199;188496;1;19,74;0;0,00;0;198,45;1;6,97;0;0,18;1;6,67;0;579,98;0;43,92;0;6,23;
12.04.2013;00:00:00;1365807599;274896;1;20,52;0;0,00;0;202,35;1;8,95;0;1,83;1;5,81;0;664,93;0;43,89;0;7,24;
13.04.2013;00:00:00;1365893999;361296;1;20,65;0;0,00;0;215,77;1;7,51;0;0,00;1;5,93;0;528,37;0;37,83;0;16,71;
14.04.2013;00:00:00;1365980399;447696;1;21,25;0;0,00;0;117,03;1;11,56;0;17,60;1;6,32;0;710,73;0;17,45;0;12,16;
15.04.2013;00:00:00;1366066799;534096;1;21,63;0;0,00;0;64,75;1;17,11;0;17,30;1;3,43;0;201,53;0;7,14;0;9,26;
16.04.2013;00:00:00;1366153199;620496;1;21,96;0;0,00;0;69,30;1;15,28;0;9,92;1;1,90;0;405,33;0;11,16;0;6,36;
17.04.2013;00:00:00;1366239599;706896;1;22,26;0;0,00;0;98,23;1;14,83;0;18,10;1;2,03;0;240,40;0;8,09;0;16,85;
18.04.2013;00:00:00;1366325999;793296;1;22,58;0;0,00;0;53,72;1;16,41;0;15,74;1;2,88;0;240,80;0;6,93;0;6,65;
19.04.2013;00:00:00;1366412399;879696;1;22,79;0;0,00;0;92,13;1;10,45;0;12,86;1;1,57;0;367,78;0;15,04;0;8,23;
20.04.2013;00:00:01;1366498799;966096;1;22,75;0;0,00;0;109,20;1;7,52;0;19,42;1;2,70;0;389,33;0;20,68;0;6,93;
21.04.2013;00:00:02;1366585199;1052496;1;22,59;0;0,00;0;106,67;1;9,00;0;21,11;1;3,20;0;563,90;0;13,72;0;13,33;
22.04.2013;00:00:02;1366671599;1138896;1;22,73;0;0,00;0;97,67;1;11,12;0;7,32;1;3,13;0;512,35;0;19,41;0;5,37;
23.04.2013;00:00:00;1366757999;1225296;1;22,90;0;0,00;0;129,22;1;10,34;0;6,45;1;2,86;0;565,85;0;26,52;0;6,20;
24.04.2013;00:00:01;1366844399;1311696;1;22,83;0;0,00;0;90,70;1;13,13;0;21,45;1;3,79;0;437,15;0;15,37;0;7,59;
25.04.2013;00:00:00;1366930799;1398096;1;22,96;0;0,00;0;91,18;1;13,52;0;12,27;1;2,66;0;541,52;0;17,47;0;5,60;
26.04.2013;00:00:00;1367017199;1484496;1;23,17;0;0,00;0;185,37;1;11,31;0;0,33;1;2,67;0;656,35;0;39,31;0;7,51;
27.04.2013;00:00:01;1367103599;1570896;1;23,30;0;0,00;0;143,55;1;8,05;0;11,21;1;5,43;0;468,68;0;29,17;0;7,13;
28.04.2013;00:00:01;1367189998;1657295;1;23,15;0;0,00;0;112,75;1;8,57;0;19,56;1;4,21;0;338,22;0;22,80;0;5,72;
29.04.2013;00:00:00;1367276399;1743696;1;23,23;0;0,00;0;95,97;1;10,55;0;10,88;1;3,30;0;549,67;0;19,25;0;5,03;
30.04.2013;00:00:01;1367362799;1830096;1;23,23;0;0,00;0;108,85;1;9,56;0;15,15;1;2,81;0;517,17;0;19,47;0;8,11;
01.05.2013;00:00:02;1367449199;1916496;1;23,15;0;0,00;0;112,52;1;9,50;0;24,19;1;3,19;0;490,50;0;18,18;0;10,26;
02.05.2013;00:00:00;1367535599;2002896;1;23,21;0;0,00;0;79,15;1;10,85;0;17,28;1;3,30;0;308,28;0;12,10;0;7,94;
03.05.2013;00:00:00;1367621999;2089296;1;23,25;0;0,00;0;89,15;1;10,56;0;21,19;1;2,32;0;308,52;0;15,49;0;7,04;
04.05.2013;00:00:00;1367708399;2175696;1;23,32;0;0,00;0;49,37;1;13,65;0;20,59;1;2,61;0;403,28;0;6,50;0;5,99;
05.05.2013;00:00:01;1367794799;2262096;1;23,35;0;0,00;0;62,25;1;13,80;0;18,02;1;1,45;0;243,32;0;6,82;0;8,94;
06.05.2013;00:00:01;1367881199;2348496;1;23,44;0;0,00;0;56,60;1;17,37;0;19,73;1;1,82;0;148,18;0;7,80;0;6,52;
07.05.2013;00:00:00;1367967599;2434896;1;23,47;0;0,00;0;36,57;1;16,83;0;14,67;1;1,66;0;48,75;0;5,35;0;3,86;
08.05.2013;00:00:01;1368053999;2521296;1;23,58;0;0,00;0;31,42;1;18,27;0;9,02;1;1,07;0;0,98;0;2,05;0;5,90;
09.05.2013;00:00:00;1368140399;2607696;1;23,68;0;0,00;0;34,50;1;16,62;0;5,83;1;0,92;0;1,02;0;0,88;0;7,83;
10.05.2013;00:00:01;1368226799;2694096;1;23,77;0;0,00;0;65,97;1;15,33;0;11,68;1;1,01;0;239,17;0;8,28;0;8,41;
11.05.2013;00:00:00;1368313199;2780496;1;24,01;0;0,00;0;61,93;1;14,81;0;5,28;1;1,93;0;238,53;0;6,56;0;9,08;
12.05.2013;00:00:01;1368399599;2866896;1;24,20;0;0,00;0;88,32;1;12,24;0;11,23;1;1,81;0;366,75;0;8,61;0;13,73;
13.05.2013;00:00:00;1368485999;2953296;1;24,36;0;0,00;0;77,87;1;11,68;0;10,12;1;2,59;0;188,17;0;13,65;0;6,05;
14.05.2013;00:00:00;1368572399;3039696;1;24,57;0;0,00;0;65,28;1;12,65;0;12,17;1;2,28;0;226,48;0;10,45;0;6,05;
15.05.2013;00:00:01;1368658799;3126096;1;24,71;0;0,00;0;46,63;1;18,52;0;22,28;1;1,91;0;148,53;0;7,94;0;3,87;
16.05.2013;00:00:01;1368745199;3212496;1;24,86;0;0,00;0;12,80;1;20,34;0;18,53;1;1,37;0;1,02;0;1,90;0;1,33;
17.05.2013;00:00:01;1368831599;3298896;1;24,93;0;0,00;0;6,90;1;22,07;0;18,16;1;0,38;0;0,98;0;1,08;0;0,66;
18.05.2013;00:00:01;1368917999;3385296;1;25,08;0;0,00;0;33,78;1;19,26;0;9,47;1;0,20;0;1,02;0;1,54;0;6,96;
19.05.2013;00:00:00;1369004399;3471696;1;25,23;0;0,00;0;60,15;1;13,56;0;0,33;1;0,99;0;1,02;0;0,87;0;14,41;
20.05.2013;00:00:00;1369090799;3558096;1;25,46;0;0,00;0;61,13;1;15,03;0;3,19;1;1,76;0;250,95;0;7,85;0;7,60;
21.05.2013;00:00:00;1369177199;3644496;1;25,59;0;0,00;0;61,98;1;13,80;0;0,11;1;1,79;0;146,38;0;7,89;0;7,80;
22.05.2013;00:00:01;1369263599;3730896;1;25,70;0;0,00;0;113,18;1;10,73;0;0,00;1;1,82;0;296,58;0;20,91;0;7,72;
23.05.2013;00:00:01;1369349999;3817296;1;25,83;0;0,00;0;92,93;1;10,10;0;19,96;1;3,32;0;299,75;0;16,38;0;7,13;
24.05.2013;00:00:00;1369436399;3903696;1;25,90;0;0,00;0;64,02;1;12,72;0;22,12;1;2,72;0;215,32;0;11,91;0;4,28;
25.05.2013;00:00:00;1369522799;3990096;1;26,04;0;0,00;0;96,10;1;11,77;0;0,35;1;1,88;0;593,77;0;17,95;0;6,38;
26.05.2013;00:00:01;1369609199;4076496;1;26,19;0;0,00;0;132,53;1;12,16;0;1,05;1;2,82;0;632,90;0;27,04;0;6,44;
27.05.2013;00:00:00;1369695599;4162896;1;26,28;0;0,00;0;66,90;1;14,93;0;20,91;1;3,88;0;226,93;0;10,12;0;6,85;
28.05.2013;00:00:00;1369781999;4249296;1;26,39;0;0,00;0;61,87;1;14,19;0;3,38;1;1,96;0;208,97;0;8,81;0;6,78;
29.05.2013;00:00:00;1369868399;4335696;1;26,45;0;0,00;0;60,58;1;15,23;0;12,73;1;1,81;0;274,55;0;6,12;0;9,17;
30.05.2013;00:00:01;1369954799;4422096;1;26,55;0;0,00;0;53,27;1;17,50;0;14,71;1;1,77;0;123,02;0;5,77;0;7,69;
31.05.2013;00:00:00;1370041199;4508496;1;26,66;0;0,00;0;26,83;1;16,89;0;13,96;1;1,56;0;1,03;0;0,80;0;5,99;
01.06.2013;00:00:01;1370127599;4594896;1;26,74;0;0,00;0;17,65;1;18,70;0;16,46;1;0,79;0;90,00;0;2,18;0;2,27;
02.06.2013;00:00:01;1370213999;4681296;1;26,82;0;0,00;0;38,78;1;13,81;0;2,73;1;0,52;0;1,10;0;1,86;0;7,94;
03.06.2013;00:00:00;1370300399;4767696;1;26,88;0;0,00;0;80,60;1;14,08;0;18,87;1;1,14;0;335,27;0;12,56;0;7,77;
04.06.2013;00:00:01;1370386799;4854096;1;26,93;0;0,00;0;56,37;1;15,47;0;10,54;1;2,36;0;146,05;0;6,23;0;7,98;
05.06.2013;00:00:01;1370473199;4940496;1;26,99;0;0,00;0;44,37;1;15,98;0;18,76;1;1,65;0;254,33;0;7,71;0;3,51;
06.06.2013;00:00:00;1370559599;5026896;1;27,01;0;0,00;0;22,17;1;16,02;0;20,71;1;1,30;0;100,45;0;5,30;0;0,28;
07.06.2013;00:00:01;1370645999;5113296;1;27,04;0;0,00;0;18,62;1;17,68;0;19,63;1;0,65;0;1,65;0;1,88;0;2,84;
08.06.2013;00:00:00;1370732399;5199696;1;27,09;0;0,00;0;0,00;1;16,64;0;18,05;1;0,55;0;1,05;0;0,00;0;0,00;
09.06.2013;00:00:00;1370818799;9714;1;29,65;0;0,00;0;7,28;1;16,64;0;7,48;1;0,00;0;4,10;0;1,16;0;0,75;
10.06.2013;00:00:00;1370905199;96114;1;28,59;0;0,00;0;16,55;1;16,46;0;17,62;1;0,21;0;0,00;0;1,55;0;2,79;
11.06.2013;00:00:00;1370991599;182514;1;28,90;0;0,00;0;35,38;1;16,00;0;13,24;1;0,48;0;41,68;0;3,32;0;5,98;
12.06.2013;00:00:00;1371077999;268914;1;29,02;0;0,00;0;26,53;1;19,60;0;18,61;1;1,04;0;38,10;0;3,40;0;3,54;
13.06.2013;00:00:00;1371164399;8008;1;40,21;0;0,00;0;5,15;1;17,00;0;0,00;1;0,00;0;0,17;0;0,00;0;1,35;
14.06.2013;00:00:00;1371250799;94408;1;31,61;0;0,00;0;19,88;1;16,02;0;9,53;1;0,15;0;0,00;0;1,65;0;3,44;
15.06.2013;00:00:00;1371337199;180808;1;31,03;0;0,00;0;28,32;1;17,02;0;13,35;1;0,58;0;12,73;0;2,58;0;4,68;
16.06.2013;00:00:00;1371423599;267208;1;31,15;0;0,00;0;18,07;1;16,00;0;11,95;1;0,83;0;0,93;0;0,84;0;3,79;
17.06.2013;00:00:00;1371509999;353608;1;30,70;0;0,00;0;17,12;1;17,43;0;19,32;1;0,53;0;19,90;0;3,01;0;1,37;
18.06.2013;00:00:00;1371596399;440008;1;30,64;0;0,00;0;17,33;1;20,09;0;13,99;1;0,50;0;0,97;0;1,68;0;2,75;
19.06.2013;00:00:00;1371682799;526408;1;30,48;0;0,00;0;10,23;1;24,23;0;16,80;1;0,51;0;0,97;0;1,15;0;1,48;
20.06.2013;00:00:00;1371769199;612808;1;29,69;0;0,00;0;8,50;1;22,85;0;15,09;1;0,30;0;0,93;0;1,03;0;1,14;
21.06.2013;00:00:00;1371855599;699208;1;29,66;0;0,00;0;27,72;1;21,65;0;7,60;1;0,25;0;0,98;0;1,15;0;5,94;
22.06.2013;00:00:00;1371941999;785608;1;29,59;0;0,00;0;28,15;1;20,59;0;11,02;1;0,81;0;0,98;0;1,38;0;5,84;
23.06.2013;00:00:00;1372028399;872008;1;29,60;0;0,00;0;14,75;1;19,85;0;12,35;1;0,82;0;0,97;0;0,93;0;2,86;
24.06.2013;00:00:00;1372114799;958408;1;29,44;0;0,00;0;22,27;1;17,47;0;10,65;1;0,43;0;0,98;0;1,37;0;4,33;
25.06.2013;00:00:00;1372201199;1044808;1;29,80;0;0,00;0;32,50;1;14,58;0;0,11;1;0,65;0;0,97;0;1,39;0;6,92;
26.06.2013;00:00:00;1372287599;1131208;1;29,74;0;0,00;0;47,38;1;14,15;0;5,88;1;0,95;0;195,92;0;6,40;0;5,75;
27.06.2013;00:00:00;1372373999;1217608;1;29,65;0;0,00;0;56,40;1;14,67;0;13,31;1;1,39;0;223,17;0;7,96;0;6,19;
28.06.2013;00:00:00;1372460399;1304008;1;29,73;0;0,00;0;53,78;1;14,71;0;8,37;1;1,65;0;89,23;0;6,91;0;6,87;
29.06.2013;00:00:00;1372546799;1390408;1;29,70;0;0,00;0;47,10;1;14,83;0;3,67;1;1,58;0;309,63;0;5,93;0;6,12;
30.06.2013;00:00:00;1372633199;1476808;1;29,80;0;0,00;0;60,15;1;13,32;0;13,87;1;1,38;0;415,87;0;9,78;0;5,59;
01.07.2013;00:00:00;1372719599;1563208;1;29,84;0;0,00;0;43,72;1;17,93;0;13,93;1;1,76;0;48,72;0;3,96;0;7,25;
02.07.2013;00:00:00;1372805999;1649608;1;29,84;0;0,00;0;39,65;1;17,19;0;14,33;1;1,28;0;0,00;0;1,79;0;8,32;
03.07.2013;00:00:00;1372892399;1736008;1;29,81;0;0,00;0;35,72;1;20,11;0;12,38;1;1,16;0;0,95;0;1,53;0;7,63;
04.07.2013;00:00:00;1372978799;1822408;1;29,88;0;0,00;0;38,80;1;20,12;0;5,20;1;1,05;0;0,97;0;1,38;0;8,58;
05.07.2013;00:00:00;1373065199;1908808;1;29,97;0;0,00;0;30,70;1;19,79;0;9,28;1;1,14;0;0,95;0;1,28;0;6,59;
06.07.2013;00:00:00;1373151599;1995208;1;29,99;0;0,00;0;12,55;1;17,88;0;17,92;1;0,90;0;0,93;0;0,86;0;2,35;
07.07.2013;00:00:00;1373237999;2081608;1;29,94;0;0,00;0;0,00;1;19,54;0;19,89;1;0,37;0;0,95;0;0,00;0;0,00;
08.07.2013;00:00:00;1373324399;2168008;1;30,03;0;0,00;0;0,00;1;20,20;0;19,59;1;0,00;0;0,95;0;0,00;0;0,00;
09.07.2013;00:00:00;1373410799;2254408;1;30,06;0;0,00;0;9,50;1;19,90;0;19,30;1;0,00;0;0,95;0;1,12;0;1,32;
10.07.2013;00:00:00;1373497199;2340808;1;30,18;0;0,00;0;9,80;1;18,19;0;12,59;1;0,28;0;0,98;0;1,22;0;1,29;
11.07.2013;00:00:00;1373583599;2427208;1;30,20;0;0,00;0;17,32;1;19,57;0;16,33;1;0,29;0;0,93;0;1,59;0;2,84;
12.07.2013;00:00:00;1373669999;2513608;1;30,30;0;0,00;0;9,18;1;18,86;0;18,63;1;0,51;0;0,95;0;0,85;0;1,51;
13.07.2013;00:00:00;1373756399;2600008;1;30,34;0;0,00;0;7,22;1;19,03;0;15,55;1;0,27;0;0,98;0;1,11;0;0,73;
14.07.2013;00:00:00;1373842799;2686408;1;30,40;0;0,00;0;23,23;1;17,73;0;5,38;1;0,21;0;0,93;0;1,11;0;4,86;
15.07.2013;00:00:00;1373929199;2772808;1;30,35;0;0,00;0;16,08;1;18,16;0;13,35;1;0,68;0;0,98;0;1,29;0;2,82;
16.07.2013;00:00:00;1374015599;2859208;1;30,46;0;0,00;0;6,72;1;20,01;0;17,50;1;0,47;0;0,98;0;1,06;0;0,66;
17.07.2013;00:00:00;1374101999;2945608;1;30,43;0;0,00;0;18,25;1;20,40;0;16,83;1;0,20;0;0,98;0;0,94;0;3,76;
18.07.2013;00:00:00;1374188399;3032008;1;30,41;0;0,00;0;0,00;1;21,12;0;18,57;1;0,53;0;0,95;0;0,00;0;0,00;
19.07.2013;00:00:00;1374274799;3118408;1;30,38;0;0,00;0;0,00;1;20,47;0;11,48;1;0,00;0;0,95;0;0,00;0;0,00;
20.07.2013;00:00:00;1374361199;3204808;1;30,47;0;0,00;0;0,00;1;20,83;0;19,09;1;0,00;0;0,92;0;0,00;0;0,00;
21.07.2013;00:00:00;1374447599;3291208;1;30,45;0;0,00;0;0,00;1;21,98;0;19,46;1;0,00;0;0,98;0;0,00;0;0,00;
22.07.2013;00:00:00;1374533999;41895;1;30,37;0;0,00;0;0,00;1;22,65;0;18,69;1;0,00;0;0,95;0;0,00;0;0,00;
23.07.2013;00:00:00;1374620399;26963;1;30,25;0;0,00;0;0,00;1;21,35;0;18,08;1;0,00;0;0,95;0;0,00;0;0,00;
24.07.2013;00:00:00;1374706799;113363;1;27,54;0;0,00;0;7,60;1;21,45;0;16,91;1;0,00;0;0,00;0;1,37;0;0,58;
25.07.2013;00:00:00;1374793199;199763;1;27,94;0;0,00;0;10,30;1;22,91;0;10,31;1;0,22;0;0,97;0;1,09;0;1,55;
26.07.2013;00:00:00;1374879599;286163;1;28,04;0;0,00;0;15,93;1;23,99;0;15,22;1;0,30;0;0,95;0;2,17;0;1,92;
27.07.2013;00:00:00;1374965999;372563;1;27,68;0;0,00;0;12,73;1;26,01;0;17,70;1;0,47;0;0,98;0;0,89;0;2,38;
28.07.2013;00:00:00;1375052399;458963;1;26,94;0;0,00;0;0,00;1;25,03;0;13,50;1;0,37;0;0,98;0;0,00;0;0,00;
29.07.2013;00:00:00;1375138799;545363;1;27,30;0;0,00;0;17,43;1;20,71;0;2,46;1;0,00;0;0,97;0;1,04;0;3,42;
30.07.2013;00:00:00;1375225199;631763;1;27,70;0;0,00;0;13,28;1;20,48;0;11,62;1;0,51;0;0,95;0;1,38;0;2,02;
31.07.2013;00:00:00;1375311599;718163;1;27,77;0;0,00;0;15,32;1;20,09;0;11,71;1;0,39;0;0,93;0;0,95;0;2,97;
01.08.2013;00:00:00;1375397999;804563;1;27,84;0;0,00;0;15,22;1;21,87;0;6,94;1;0,45;0;0,98;0;1,07;0;2,82;
02.08.2013;00:00:00;1375484399;890963;1;27,86;0;0,00;0;10,08;1;26,72;0;20,15;1;0,45;0;0,92;0;0,77;0;1,82;
03.08.2013;00:00:00;1375570799;977363;1;27,73;0;0,00;0;0,00;1;25,75;0;13,37;1;0,30;0;0,97;0;0,00;0;0,00;
04.08.2013;00:00:00;1375657199;1063763;1;27,74;0;0,00;0;0,00;1;21,26;0;8,37;1;0,00;0;0,97;0;0,00;0;0,00;
05.08.2013;00:00:00;1375743599;1150163;1;27,73;0;0,00;0;0,12;1;22,07;0;17,38;1;0,00;0;0,97;0;0,04;0;0,00;
06.08.2013;00:00:00;1375829999;1236563;1;27,69;0;0,00;0;0,00;1;23,51;0;14,44;1;0,00;0;0,97;0;0,00;0;0,00;
07.08.2013;00:00:00;1375916399;1322963;1;27,77;0;0,00;0;8,97;1;21,73;0;9,28;1;0,00;0;0,97;0;1,12;0;1,18;
08.08.2013;00:00:00;1376002799;1409363;1;27,83;0;0,00;0;18,78;1;20,67;0;4,22;1;0,26;0;1,00;0;1,09;0;3,71;
09.08.2013;00:00:00;1376089199;1495763;1;27,79;0;0,00;0;13,50;1;18,80;0;13,22;1;0,55;0;0,98;0;1,30;0;2,17;
10.08.2013;00:00:00;1376175599;1582163;1;28,03;0;0,00;0;10,73;1;18,64;0;7,88;1;0,40;0;0,93;0;1,73;0;1,03;
11.08.2013;00:00:00;1376261999;1668563;1;28,12;0;0,00;0;25,97;1;17,13;0;6,45;1;0,31;0;0,97;0;1,33;0;5,31;
12.08.2013;00:00:00;1376348399;1754963;1;28,29;0;0,00;0;13,03;1;17,77;0;8,93;1;0,76;0;0,93;0;1,39;0;1,94;
13.08.2013;00:00:00;1376434799;1841363;1;28,32;0;0,00;0;30,02;1;16,45;0;8,94;1;0,38;0;1,00;0;2,13;0;5,53;
14.08.2013;00:00:00;1376521199;1927763;1;28,45;0;0,00;0;18,50;1;16,30;0;12,11;1;0,88;0;11,50;0;0,94;0;3,78;
15.08.2013;00:00:00;1376607599;2014163;1;28,43;0;0,00;0;18,57;1;17,83;0;16,83;1;0,54;0;0,00;0;1,82;0;2,95;
16.08.2013;00:00:00;1376693999;2100563;1;28,45;0;0,00;0;18,53;1;22,26;0;10,41;1;0,54;0;0,97;0;1,30;0;3,44;
17.08.2013;00:00:00;1376780399;2186963;1;28,51;0;0,00;0;18,98;1;21,18;0;11,44;1;0,54;0;0,97;0;1,13;0;3,74;
18.08.2013;00:00:00;1376866799;2273363;1;28,57;0;0,00;0;39,23;1;20,39;0;3,29;1;0,56;0;0,95;0;1,11;0;8,92;
19.08.2013;00:00:00;1376953199;2359763;1;28,60;0;0,00;0;28,60;1;18,06;0;4,01;1;1,15;0;0,97;0;1,28;0;6,05;
20.08.2013;00:00:00;1377039599;2446163;1;28,62;0;0,00;0;29,25;1;17,68;0;9,73;1;0,84;0;0,95;0;1,81;0;5,67;
21.08.2013;00:00:00;1377125999;2532563;1;28,63;0;0,00;0;17,02;1;16,90;0;13,10;1;0,86;0;0,95;0;0,74;0;3,60;
22.08.2013;00:00:00;1377212399;2618963;1;28,66;0;0,00;0;32,42;1;18,96;0;10,50;1;0,50;0;0,93;0;1,47;0;6,83;
23.08.2013;00:00:00;1377298799;2705363;1;28,72;0;0,00;0;17,77;1;18,64;0;16,81;1;0,95;0;0,93;0;1,16;0;3,39;
24.08.2013;00:00:00;1377385199;2791763;1;28,76;0;0,00;0;6,60;1;17,74;0;16,13;1;0,52;0;0,97;0;1,09;0;0,59;
25.08.2013;00:00:01;1377471599;2878163;1;28,82;0;0,00;0;0,00;1;18,57;0;16,08;1;0,19;0;1,00;0;0,00;0;0,00;
26.08.2013;00:00:00;1377557999;58495;1;30,15;0;0,00;0;0,00;1;19,60;0;17,74;1;0,00;0;0,13;0;0,00;0;0,00;
27.08.2013;00:00:00;1377644399;144895;1;31,14;0;0,00;0;0,00;1;18,20;0;10,49;1;0,00;0;0,93;0;0,00;0;0,00;
28.08.2013;00:00:01;1377730799;231295;1;30,29;0;0,00;0;20,63;1;18,70;0;12,96;1;0,00;0;0,93;0;2,14;0;3,16;
29.08.2013;00:00:00;1377817199;317695;1;30,90;0;0,00;0;17,08;1;17,43;0;14,11;1;0,60;0;0,95;0;1,19;0;3,18;
30.08.2013;00:00:00;1377903599;404095;1;30,21;0;0,00;0;17,45;1;18,15;0;8,76;1;0,50;0;0,93;0;2,39;0;2,09;
31.08.2013;00:00:00;1377989999;21643;1;28,23;0;0,00;0;35,47;1;18,36;0;4,45;1;0,00;0;0,95;0;3,35;0;5,72;
01.09.2013;00:00:00;1378076399;108043;1;30,61;0;0,00;0;31,43;1;14,94;0;7,91;1;1,04;0;0,00;0;1,85;0;6,17;
02.09.2013;00:00:00;1378162799;194443;1;29,65;0;0,00;0;38,43;1;15,46;0;0,00;1;0,92;0;57,97;0;4,35;0;5,45;
03.09.2013;00:00:00;1378249199;280843;1;30,49;0;0,00;0;34,95;1;17,38;0;2,49;1;1,13;0;102,13;0;2,64;0;6,29;
04.09.2013;00:00:00;1378335599;367243;1;29,78;0;0,00;0;30,52;1;17,84;0;8,69;1;1,02;0;0,97;0;1,52;0;6,24;
05.09.2013;00:00:00;1378421999;453643;1;30,36;0;0,00;0;16,08;1;17,92;0;18,09;1;0,89;0;0,95;0;1,28;0;2,81;
06.09.2013;00:00:00;1378508399;540043;1;29,96;0;0,00;0;6,68;1;19,57;0;17,38;1;0,47;0;0,98;0;1,15;0;0,54;
07.09.2013;00:00:00;1378594799;25716;1;34,95;0;0,00;0;13,33;1;19,50;0;17,16;1;0,00;0;0,95;0;0,96;0;2,45;
08.09.2013;00:00:00;1378681199;112116;1;30,25;0;0,00;0;5,60;1;19,07;0;7,47;1;0,39;0;0,00;0;1,15;0;0,29;
09.09.2013;00:00:00;1378767599;198516;1;30,92;0;0,00;0;27,98;1;13,67;0;0,00;1;0,16;0;0,98;0;1,46;0;5,69;
10.09.2013;00:00:00;1378853999;284916;1;30,00;0;0,00;0;51,18;1;12,44;0;0,90;1;0,82;0;131,87;0;7,58;0;5,55;
11.09.2013;00:00:00;1378940399;371316;1;29,91;0;0,00;0;66,42;1;13,36;0;3,96;1;1,50;0;210,27;0;10,08;0;6,95;
12.09.2013;00:00:00;1379026799;457716;1;30,04;0;0,00;0;58,27;1;14,44;0;13,10;1;1,95;0;91,85;0;5,92;0;8,98;
13.09.2013;00:00:00;1379113199;544116;1;29,79;0;0,00;0;34,53;1;14,53;0;14,25;1;1,71;0;52,97;0;5,42;0;3,43;
14.09.2013;00:00:00;1379199599;630516;1;29,96;0;0,00;0;38,53;1;15,31;0;11,12;1;1,01;0;141,70;0;4,50;0;5,38;
15.09.2013;00:00:00;1379285999;716916;1;29,92;0;0,00;0;42,85;1;15,61;0;4,01;1;1,13;0;40,82;0;2,66;0;8,36;
16.09.2013;00:00:00;1379372399;803316;1;29,83;0;0,00;0;44,15;1;13,58;0;8,14;1;1,26;0;110,23;0;4,72;0;6,60;
17.09.2013;00:00:00;1379458799;889716;1;30,04;0;0,00;0;53,23;1;11,43;0;10,73;1;1,29;0;134,95;0;10,33;0;3,35;
18.09.2013;00:00:00;1379545199;976116;1;29,92;0;0,00;0;69,25;1;9,38;0;2,91;1;1,56;0;283,58;0;12,07;0;5,67;
19.09.2013;00:00:00;1379631599;1062516;1;29,81;0;0,00;0;74,18;1;10,85;0;13,00;1;2,03;0;245,30;0;12,28;0;6,73;
20.09.2013;00:00:00;1379717999;1148916;1;29,80;0;0,00;0;83,30;1;12,04;0;0,48;1;2,17;0;329,83;0;14,72;0;6,69;
21.09.2013;00:00:00;1379804399;1235316;1;29,86;0;0,00;0;67,40;1;13,46;0;9,12;1;2,44;0;322,28;0;11,10;0;6,15;
22.09.2013;00:00:00;1379890799;1321716;1;29,83;0;0,00;0;70,40;1;15,43;0;4,15;1;1,97;0;313,57;0;9,10;0;8,95;
23.09.2013;00:00:00;1379977199;1408116;1;30,11;0;0,00;0;57,62;1;16,15;0;1,68;1;2,06;0;367,40;0;8,73;0;6,04;
24.09.2013;00:00:00;1380063599;1494516;1;30,09;0;0,00;0;64,48;1;13,84;0;5,96;1;1,69;0;247,28;0;10,85;0;5,71;
25.09.2013;00:00:00;1380149999;1580916;1;29,96;0;0,00;0;127,98;1;9,42;0;5,08;1;1,89;0;254,48;0;15,85;0;16,99;
26.09.2013;00:00:00;1380236399;1667316;1;29,97;0;0,00;0;78,07;1;10,01;0;10,78;1;3,75;0;247,52;0;13,76;0;6,24;
27.09.2013;00:00:00;1380322799;1753716;1;29,98;0;0,00;0;86,08;1;10,22;0;12,05;1;2,29;0;329,02;0;15,19;0;6,90;
28.09.2013;00:00:00;1380409199;1840116;1;29,93;0;0,00;0;79,12;1;9,80;0;9,57;1;2,52;0;323,48;0;12,25;0;8,04;
29.09.2013;00:00:00;1380495599;1926516;1;29,84;0;0,00;0;108,88;1;8,91;0;13,17;1;2,32;0;456,45;0;14,69;0;13,21;
30.09.2013;00:00:00;1380581999;2012916;1;29,74;0;0,00;0;82,25;1;9,13;0;13,79;1;3,19;0;175,23;0;14,70;0;6,37;
01.10.2013;00:00:00;1380668399;2099316;1;29,63;0;0,00;0;85,55;1;8,87;0;17,29;1;2,41;0;352,40;0;15,32;0;6,62;
02.10.2013;00:00:00;1380754799;48662;1;24,75;0;0,00;0;82,70;1;8,63;0;15,03;1;0,00;0;210,92;0;15,29;0;5,92;
03.10.2013;00:00:00;1380841199;135062;1;24,98;0;0,00;0;110,17;1;7,23;0;15,77;1;2,42;0;386,95;0;15,44;0;12,70;
04.10.2013;00:00:00;1380927599;221462;1;25,12;0;0,00;0;109,02;1;9,09;0;10,13;1;3,23;0;294,90;0;19,93;0;7,89;
05.10.2013;00:00:00;1381013998;307861;1;25,87;0;0,00;0;119,68;1;12,11;0;0,33;1;3,19;0;640,10;0;23,70;0;6,83;
06.10.2013;00:00:00;1381100399;394262;1;27,30;0;0,00;0;75,08;1;14,29;0;11,73;1;3,51;0;589,02;0;13,07;0;6,10;
07.10.2013;00:00:00;1381186799;480662;1;27,62;0;0,00;0;90,03;1;12,83;0;11,76;1;2,20;0;353,10;0;11,96;0;11,04;
08.10.2013;00:00:00;1381273199;567062;1;27,81;0;0,00;0;82,13;1;11,74;0;3,47;1;2,64;0;309,33;0;13,38;0;7,58;
09.10.2013;00:00:00;1381359599;653462;1;28,47;0;0,00;0;108,12;1;14,43;0;4,70;1;2,41;0;568,92;0;12,25;0;15,34;
10.10.2013;00:00:00;1381445999;739862;1;28,60;0;0,00;0;109,28;1;11,00;0;0,51;1;3,17;0;353,92;0;21,75;0;6,10;
11.10.2013;00:00:00;1381532399;826262;1;28,75;0;0,00;0;83,35;1;13,78;0;6,78;1;3,20;0;486,42;0;14,42;0;6,88;
12.10.2013;00:00:00;1381618799;912662;1;28,87;0;0,00;0;123,37;1;13,24;0;0,09;1;2,44;0;610,03;0;25,01;0;6,51;
13.10.2013;00:00:00;1381705199;21500;1;0,00;0;0,00;0;31,57;1;0,00;0;0,00;1;0,00;0;28,32;0;0,00;0;0,00;
14.10.2013;00:00:00;1381791599;20191;1;0,00;0;0,00;0;48,57;1;0,00;0;0,00;1;0,00;0;23,22;0;0,00;0;0,00;
15.10.2013;00:00:00;1381877999;31208;1;24,46;0;0,00;0;95,75;1;10,03;0;0,00;1;0,00;0;259,10;0;17,24;0;7,68;
16.10.2013;00:00:00;1381964399;117608;1;26,54;0;0,00;0;130,72;1;9,90;0;7,78;1;2,81;0;443,55;0;23,85;0;9,49;
17.10.2013;00:00:00;1382050799;204008;1;27,02;0;0,00;0;139,38;1;10,92;0;0,64;1;3,83;0;569,17;0;28,59;0;7,00;
18.10.2013;00:00:00;1382137199;290408;1;26,93;0;0,00;0;136,37;1;8,38;0;8,27;1;4,08;0;397,82;0;28,00;0;6,73;
19.10.2013;00:00:00;1382223599;376808;1;26,87;0;0,00;0;208,68;1;5,98;0;2,10;1;4,00;0;867,37;0;45,79;0;7,49;
20.10.2013;00:00:00;1382309999;463208;1;27,17;0;0,00;0;81,20;1;14,30;0;3,87;1;6,11;0;636,10;0;14,78;0;5,95;
21.10.2013;00:00:00;1382396399;549608;1;27,56;0;0,00;0;101,52;1;13,96;0;3,17;1;2,38;0;566,52;0;19,86;0;6,04;
22.10.2013;00:00:00;1382482799;636008;1;27,92;0;0,00;0;61,73;1;16,00;0;10,15;1;2,97;0;434,18;0;10,02;0;5,76;
23.10.2013;00:00:00;1382569199;722408;1;28,18;0;0,00;0;54,70;1;16,68;0;2,23;1;1,81;0;480,52;0;8,13;0;5,88;
24.10.2013;00:00:00;1382655599;808808;1;28,37;0;0,00;0;108,82;1;12,40;0;9,93;1;1,60;0;572,62;0;21,95;0;5,92;
25.10.2013;00:00:00;1382741999;895208;1;28,29;0;0,00;0;138,17;1;9,53;0;2,87;1;3,19;0;599,07;0;28,78;0;6,48;
26.10.2013;00:00:00;1382828399;981608;1;28,48;0;0,00;0;66,87;1;15,50;0;7,35;1;4,05;0;386,45;0;10,33;0;6,75;
27.10.2013;00:00:00;1382914799;1068008;1;28,70;0;0,00;0;78,67;1;14,87;0;3,84;1;1,96;0;374,73;0;13,31;0;6,78;
28.10.2013;00:00:00;1383001199;1154408;1;28,72;0;0,00;0;91,03;1;14,16;0;0,92;1;2,30;0;513,42;0;16,70;0;6,53;
29.10.2013;00:00:00;1383087599;1240808;1;28,65;0;0,00;0;156,33;1;11,24;0;1,29;1;2,67;0;594,43;0;34,14;0;5,70;
30.10.2013;00:00:00;1383173999;1327208;1;28,53;0;0,00;0;172,83;1;8,96;0;6,11;1;4,58;0;525,33;0;30,63;0;13,48;
31.10.2013;00:00:00;1383260399;1413608;1;28,47;0;0,00;0;121,10;1;7,99;0;6,61;1;5,06;0;353,25;0;22,99;0;7,89;
01.11.2013;00:00:00;1383346799;1500008;1;28,31;0;0,00;0;117,72;1;10,12;0;2,93;1;3,55;0;430,93;0;21,96;0;8,13;
02.11.2013;00:00:00;1383433199;1586408;1;28,25;0;0,00;0;175,60;1;9,14;0;0,00;1;3,45;0;447,52;0;28,92;0;15,84;
03.11.2013;00:00:00;1383519599;1672808;1;28,00;0;0,00;0;191,18;1;9,45;0;0,61;1;5,14;0;597,37;0;36,69;0;12,13;
04.11.2013;00:00:00;1383605999;1759208;1;27,91;0;0,00;0;155,65;1;7,60;0;0,00;1;5,60;0;426,60;0;28,74;0;11,04;
05.11.2013;00:00:00;1383692399;1845608;1;27,70;0;0,00;0;178,48;1;7,17;0;5,32;1;4,56;0;547,72;0;39,13;0;6,42;
06.11.2013;00:00:00;1383778799;1932008;1;27,63;0;0,00;0;181,93;1;6,54;0;3,13;1;5,23;0;534,80;0;39,59;0;6,88;
07.11.2013;00:00:00;1383865199;2018408;1;27,41;0;0,00;0;155,45;1;8,15;0;3,03;1;5,33;0;476,45;0;33,17;0;6,54;
08.11.2013;00:00:00;1383951599;2104808;1;27,37;0;0,00;0;159,62;1;7,59;0;3,96;1;4,55;0;424,92;0;33,47;0;7,25;
09.11.2013;00:00:00;1384037999;2191208;1;27,20;0;0,00;0;170,50;1;8,29;0;1,37;1;4,68;0;510,75;0;35,06;0;8,50;
10.11.2013;00:00:00;1384124399;2277608;1;26,99;0;0,00;0;223,62;1;6,11;0;1,40;1;5,00;0;499,57;0;42,31;0;14,72;
11.11.2013;00:00:00;1384210799;2364008;1;27,00;0;0,00;0;149,75;1;6,36;0;6,04;1;6,55;0;398,68;0;31,27;0;6,88;
12.11.2013;00:00:00;1384297199;2450408;1;26,85;0;0,00;0;209,30;1;6,13;0;0,00;1;4,39;0;586,80;0;46,98;0;6,43;
13.11.2013;00:00:00;1384383599;2536808;1;26,67;0;0,00;0;202,15;1;6,56;0;6,15;1;6,13;0;616,15;0;45,51;0;6,09;
14.11.2013;00:00:00;1384469999;2623208;1;26,51;0;0,00;0;199,05;1;4,14;0;2,35;1;5,92;0;506,42;0;43,87;0;6,90;
15.11.2013;00:00:00;1384556399;2709608;1;26,21;0;0,00;0;248,90;1;0,50;0;0,00;1;5,83;0;830,58;0;44,09;0;19,50;
16.11.2013;00:00:00;1384642798;2796007;1;26,11;0;0,00;0;207,33;1;6,17;0;0,00;1;7,29;0;572,00;0;44,82;0;8,17;
17.11.2013;00:00:00;1384729199;2882408;1;25,94;0;0,00;0;253,77;1;6,97;0;0,17;1;6,07;0;623,27;0;55,10;0;9,67;
18.11.2013;00:00:00;1384815599;2968808;1;25,73;0;0,00;0;215,17;1;5,85;0;0,00;1;7,43;0;569,73;0;48,22;0;6,77;
19.11.2013;00:00:00;1384901999;3055208;1;25,54;0;0,00;0;221,63;1;5,65;0;0,00;1;6,30;0;460,88;0;39,99;0;16,59;
20.11.2013;00:00:00;1384988399;3141608;1;25,43;0;0,00;0;178,60;1;4,94;0;0,00;1;6,49;0;398,22;0;38,51;0;7,14;
21.11.2013;00:00:00;1385074799;3228008;1;25,21;0;0,00;0;214,15;1;1,18;0;5,05;1;5,23;1;899,62;0;43,41;0;11,29;
22.11.2013;00:00:00;1385161199;3314408;1;25,02;0;0,00;0;206,20;1;4,72;0;0,00;1;6,27;0;560,45;0;42,93;0;9,71;
23.11.2013;00:00:01;1385247599;3400808;1;24,88;0;0,00;0;193,95;1;4,54;0;0,00;1;6,04;0;468,93;0;39,34;0;10,16;
24.11.2013;00:00:00;1385333999;3487208;1;24,72;0;0,00;0;232,55;1;3,29;0;2,76;1;5,68;0;486,25;0;47,76;0;11,58;
25.11.2013;00:00:00;1385420398;3573607;1;24,51;0;0,00;0;231,15;1;0,94;0;4,07;1;6,81;0;868,70;0;50,64;0;8,42;
26.11.2013;00:00:00;1385506799;3660008;1;24,33;0;0,00;0;206,60;1;-0,36;0;4,38;1;6,77;1;1015,35;0;44,60;0;8,08;
27.11.2013;00:00:00;1385593199;3746408;1;24,16;0;0,00;0;259,92;1;3,27;0;0,00;1;6,05;0;891,88;0;54,41;0;11,91;
28.11.2013;00:00:00;1385679599;3832808;1;24,06;0;0,00;0;198,18;1;7,81;0;3,37;1;7,61;0;565,92;0;43,23;0;7,37;
29.11.2013;00:00:00;1385765999;3919208;1;23,94;0;0,00;0;266,48;1;4,17;0;0,00;1;5,81;0;810,33;0;60,03;0;8,01;
30.11.2013;00:00:00;1385852399;4005608;1;23,82;0;0,00;0;217,28;1;4,79;0;0,00;1;7,81;0;550,30;0;48,56;0;6,88;
01.12.2013;00:00:00;1385938799;4092008;1;23,74;0;0,00;0;209,47;1;6,18;0;0,00;1;6,37;0;595,87;0;45,74;0;7,68;
02.12.2013;00:00:00;1386025199;30891;1;22,50;0;0,00;0;230,78;1;0,35;0;1,82;1;0,00;1;1010,35;0;46,79;0;12,23;
03.12.2013;00:00:00;1386111599;117291;1;20,25;0;0,00;0;291,28;1;0,69;0;0,00;1;6,76;0;1110,27;0;64,96;0;9,84;
04.12.2013;00:00:00;1386197999;203691;1;19,74;0;0,00;0;211,50;1;3,40;0;0,00;1;8,53;1;693,17;0;46,17;0;8,17;
05.12.2013;00:00:00;1386284399;290091;1;18,65;0;0,00;0;271,08;1;2,75;0;0,00;1;6,20;1;786,93;0;61,97;0;7,68;
06.12.2013;00:00:00;1386370799;27686;1;17,78;0;0,00;0;338,47;1;2,34;0;0,00;1;0,00;1;1003,12;0;70,33;0;16,54;
07.12.2013;00:00:00;1386457199;114086;1;17,40;0;0,00;0;345,02;1;0,62;0;0,24;1;9,92;1;1182,83;0;79,81;0;8,25;
08.12.2013;00:00:00;1386543599;21347;1;23,84;0;0,00;0;263,65;1;3,04;0;0,00;1;10,11;0;1073,75;0;59,99;0;7,35;
09.12.2013;00:00:00;1386629999;107747;1;23,30;0;0,00;0;187,62;1;9,03;0;0,00;1;7,72;0;625,18;0;43,02;0;4,84;
10.12.2013;00:00:00;1386716399;194147;1;24,64;0;0,00;0;232,47;1;8,27;0;0,00;1;5,50;0;593,63;0;44,47;0;14,82;
11.12.2013;00:00:00;1386802799;280547;1;23,82;0;0,00;0;207,38;1;4,68;0;0,00;1;6,81;0;524,07;0;45,95;0;6,99;
12.12.2013;00:00:00;1386889199;366947;1;23,11;0;0,00;0;244,57;1;2,11;0;0,00;1;6,08;1;961,88;0;54,52;0;7,86;
13.12.2013;00:00:00;1386975599;453347;1;22,04;0;0,00;0;264,43;1;2,67;0;0,00;1;7,17;0;903,18;0;59,28;0;8,35;
14.12.2013;00:00:00;1387061999;539747;1;21,49;0;0,00;0;256,67;1;1,61;0;0,00;1;7,75;0;965,02;0;57,70;0;7,74;
15.12.2013;00:00:00;1387148399;626147;1;21,32;0;0,00;0;249,33;1;5,49;0;0,00;1;7,52;0;577,12;0;49,33;0;14,27;
16.12.2013;00:00:00;1387234799;712547;1;21,33;0;0,00;0;224,97;1;6,25;0;0,00;1;7,30;0;490,48;0;42,34;0;15,09;
17.12.2013;00:00:00;1387321199;798947;1;21,50;0;0,00;0;225,23;1;5,82;0;0,00;1;6,59;0;616,82;0;49,89;0;7,60;
18.12.2013;00:00:00;1387407599;885347;1;21,41;0;0,00;0;220,57;1;4,43;0;0,00;1;6,60;0;630,47;0;48,87;0;7,41;
19.12.2013;00:00:00;1387493999;971747;1;21,46;0;0,00;0;231,18;1;5,28;0;0,00;1;6,46;0;491,18;0;44,91;0;14,02;
20.12.2013;00:00:00;1387580399;1058147;1;21,44;0;0,00;0;273,03;1;3,89;0;0,00;1;6,77;0;658,12;0;60,05;0;9,71;
21.12.2013;00:00:00;1387666799;1144547;1;21,37;0;0,00;0;221,83;1;5,20;0;0,00;1;8,00;0;604,78;0;49,90;0;6,68;
22.12.2013;00:00:00;1387753198;1230946;1;21,35;0;0,00;0;221,75;1;7,09;0;0,28;1;6,50;0;567,70;0;42,95;0;13,70;
23.12.2013;00:00:00;1387839599;1317347;1;21,43;0;0,00;1;277,63;1;5,65;0;0,82;1;6,50;1;644,97;1;56,38;0;14,54;
24.12.2013;00:00:00;1387925999;1403747;1;21,82;0;0,00;0;147,47;1;10,86;0;0,00;1;8,13;0;597,53;0;31,71;0;5,88;
25.12.2013;00:00:00;1388012399;46616;1;25,10;0;0,00;0;210,70;1;9,57;0;0,30;1;4,32;0;799,20;0;46,42;0;7,36;
26.12.2013;00:00:00;1388098799;133016;1;22,70;0;0,00;0;169,67;1;3,63;0;0,00;1;6,17;0;641,00;0;34,80;0;8,51;
27.12.2013;00:00:00;1388185199;219416;1;22,18;0;0,00;0;227,32;1;6,31;0;1,87;1;4,97;0;537,47;0;42,44;0;15,61;
28.12.2013;00:00:00;1388271599;33767;1;22,10;0;0,00;0;93,20;1;4,77;0;0,00;1;4,97;0;250,67;0;20,47;0;3,27;
29.12.2013;00:00:00;1388357999;120167;1;22,29;0;0,00;0;221,15;1;5,25;0;0,00;1;2,73;0;612,23;0;50,30;0;6,13;
30.12.2013;00:00:00;1388444399;206567;1;21,25;0;0,00;0;216,08;1;3,73;0;2,05;1;6,48;0;541,97;0;47,08;0;8,10;
31.12.2013;00:00:00;1388530799;292967;1;20,25;0;0,00;0;213,78;1;2,42;0;4,09;1;6,33;1;697,38;0;41,44;0;13,09;
